Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-133.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-41.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-62.25
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02049
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08647
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11336
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-138.25
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-75.5
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.5229699999999999
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.15023
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6264
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,171.94
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96152
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95254
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.92551
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (Max),V,241.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98364
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99118
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-63.75
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,57.87
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05089
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00569
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15517
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.69
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.13
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.72073
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.87695
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7420899999999999
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,-4.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,168.94
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96307
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98837
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.88815
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Min),V,243.61
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,65.5
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.19
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,21.56
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,24.06
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96387
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.92859
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.90909
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Min),A,64.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,,L1 Current (RMS),A,64.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.69
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,12.19
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-144.94
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17623
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30974
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15709
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-81.69
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.69
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.07564
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8486899999999999
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80597
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,175.06
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90933
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.95099
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Current (Max),A,95.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Min),A,73.75
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99231
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Min),A,44.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Current (Max),A,41.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,14.63
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-37.25
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18077
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09322
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0753
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-88.44
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.81
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.01714
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90292
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.55587
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-156.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,174.69
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94638
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.7518600000000001
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.91812
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
