Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9668
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99722
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L2 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.19
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.87
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18373
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23555
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0439
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95566
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84991
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-155.81
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-178.19
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.961
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.79257
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.9527
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Min),V,239.78
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (Max),V,239.83
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,68.88
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Current (Max),A,82.5
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99133
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98932
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Current (Max),A,43.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L2 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.94
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.06
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14592
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.37273
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15523
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77252
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99197
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92129
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-156.81
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.77169
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.80728
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,60.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Current (Max),A,106.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,102.75
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,80.12
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96216
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98865
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.56
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-40.13
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-62.87
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19762
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20101
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11971
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95129
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89343
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,155.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98972
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83609
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.82245
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Min),V,242.28
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (Max),V,242.33
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,82.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Current (Max),A,80.12
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98517
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99365
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98898
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L3 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L2 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,70.81
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-157.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09538
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0807
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17482
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-42.62
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88861
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.51891
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97208
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
