Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93814
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97794
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,33.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Min),V,242.36
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.33
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Current (Max),A,60.38
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Min),A,97.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,98.12
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95087
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99069
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,22.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-62.37
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0829
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12349
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14717
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-35.06
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-21.81
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6169399999999999
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5968
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78399
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,172.75
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99094
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80261
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.92932
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,48.75
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (Max),V,243.53
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Min),V,241.62
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (Max),V,241.97
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98499
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98126
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.94
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13747
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2542
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16973
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91516
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91702
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.94
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99283
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8931899999999999
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (Max),V,240.95
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Current (Max),A,88.75
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97186
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99353
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,,L1 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.06
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-152.93
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-126.63
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08547
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1089
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01402
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-141.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92422
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.53451
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76297
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,170.06
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99374
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8275399999999999
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,3.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Min),A,99.38
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Current (Max),A,99.88
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,99.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Min),A,52.25
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96313
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-74.19
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.69
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12319
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27398
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14545999999999998
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
