Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94159
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.99094
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91827
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94385
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,67.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Min),V,241.06
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Min),A,124.88
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Current (Max),A,125.25
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,68.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Current (Max),A,71.38
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.56
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.31
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18145
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21776
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21334
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.56
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92276
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94986
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95117
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.69
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98175
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94644
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98721
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.17
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.19
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.91
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Min),A,102.62
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Current (Max),A,102.88
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,102.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Min),A,95.88
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,96.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99045
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-98.19
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,178.56
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.75
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23784
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12980999999999998
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1556
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.56
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99243
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75561
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9667
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,46.5
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.13
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98547
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8939799999999999
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94601
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Min),V,238.84
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,36.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Min),A,148.75
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Current (Max),A,148.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,148.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Min),A,103.88
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,104.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99271
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98868
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98816
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L2 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,,L1 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-62.06
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.06
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11427
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17629
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16777
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98715
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90185
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96069
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,45.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95755
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8970600000000001
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96188
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Min),A,117.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Current (Max),A,117.38
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,117.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Min),A,102.12
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,103.5
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97031
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Current (Max),A,21.12
