Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-94.19
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,150.37
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.87
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.054179999999999985
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08702
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1668
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.31
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-158.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.73541
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.75247
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95529
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,42.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,160.75
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86935
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.76626
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,64.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.28
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.91
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Min),A,129.88
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Current (Max),A,130.38
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99756
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98563
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98685
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L3 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,168.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04521
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10802
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03648
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-161.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93866
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.92123
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8821700000000001
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,177.13
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96728
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.96222
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,31.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.66
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (Max),V,239.2
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Min),A,104.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Current (Max),A,105.62
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,104.38
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.9942
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9946
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99615
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,92.56
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03011
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.17937
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26043
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-162.31
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.91171
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,-5.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,83.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,157.13
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9722
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8712700000000001
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,42.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,42.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Min),V,237.52
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.11
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.11
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,34.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Min),A,139.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Current (Max),A,146.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,143.5
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Min),A,128.62
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Current (Max),A,128.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,128.75
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99188
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99594
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,,L1 Current (RMS),A,58.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.75
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,31.44
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26094
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01457
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.5313
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-106.19
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93228
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.17018
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,89.88
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98349
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99005
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Min),V,237.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (Max),V,237.58
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.34
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Min),V,235.97
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (Max),V,236.3
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Min),V,235.12
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (Max),V,235.94
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,235.53
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,37.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Min),A,108.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Current (Max),A,108.5
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,108.25
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Min),A,156.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Current (Max),A,156.88
