Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,156.38
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.5
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97647
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97665
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99411
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L3 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Current (Max),A,38.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,,L1 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-170.94
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-66.31
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06498999999999999
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09746
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01048
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-73.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96887
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97015
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.21843
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,24.62
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9921
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88721
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,38.38
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.09
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.08
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Min),A,116.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Current (Max),A,120.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,118.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Current (Max),A,103.88
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,100.38
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95029
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99222
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-138.75
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20333
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07625
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20827
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94311
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8470700000000001
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9603
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,18.94
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88544
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98499
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90704
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Min),V,238.44
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (Max),V,238.53
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.52
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.02
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.06
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Current (Max),A,95.62
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,95.38
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97116
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98584
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L2 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Current (Max),A,47.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,,L1 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-101.69
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.69
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,11.06
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01595
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00435
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.24471
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.94
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9425
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7041
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89575
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,19.31
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97964
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99008
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92682
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Min),V,237.66
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (Max),V,237.73
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.69
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.52
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Min),A,84.5
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,84.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Min),A,87.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Current (Max),A,87.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.87
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94055
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98016
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9931
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,122.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.69
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1429
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06987
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07783999999999999
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-24.06
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.37
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78158
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68484
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,42.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,42.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,17.06
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96704
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91855
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
