Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.81
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95724
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98334
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,97.69
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,26.56
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.19
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07332000000000001
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1664
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00755
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-55.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94614
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.49999
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-179.19
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95453
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96597
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.6512399999999999
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.39
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Min),V,237.86
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (Max),V,237.97
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.61
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.77
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,64.12
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Min),A,36.25
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96509
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96374
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98627
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,142.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-90.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-80.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01183
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07774
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.05513
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.13
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96664
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91894
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.2564
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,161.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98718
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.8515299999999999
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Min),V,240.5
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.72
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99298
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99521
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L3 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Min),A,56.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,,L1 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-142.81
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20766
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07164
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09737
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-89.13
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.89126
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.13219
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,65.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98962
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.2144
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Min),A,109.38
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Current (Max),A,110.25
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,109.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Min),A,81.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98691
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9935
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,,L1 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.5
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20995
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21404
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07329
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.63
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96274
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99091
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95462
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
