Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97281
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92407
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,33.38
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Min),A,78.38
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,79.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Min),A,113.12
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Current (Max),A,114.25
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,113.62
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9892
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98441
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99356
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Min),A,51.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.87
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2954
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14182999999999998
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26281
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98456
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93219
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95822
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9115
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92468
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.75
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Min),A,106.88
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Current (Max),A,107.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,107.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Min),A,94.75
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Current (Max),A,98.12
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97174
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98019
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-27.19
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,82.37
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-151.31
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09828
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0251
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02235
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98956
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87335
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-104.56
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,164.68
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96341
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.12059
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.90436
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,4.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.22
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Min),A,84.25
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Current (Max),A,84.75
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95245
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Min),A,32.25
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,61.75
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-93.94
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.28054
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05476
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04222
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.94
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99802
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90784
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92459
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,89.38
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,119.94
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96814
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89151
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.39019
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Min),V,242.33
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Min),A,131.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Current (Max),A,137.88
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,134.75
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99283
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99414
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99442
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L3 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.56
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.50808
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07017999999999999
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27318000000000003
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
