Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99899
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94992
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89065
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,111.12
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,111.38
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,111.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99796
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (Max),V,242.23
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (Max),V,240.64
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,42.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Min),A,174.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Current (Max),A,174.38
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,174.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,81.88
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Min),A,114.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Current (Max),A,117.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,115.5
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,,L1 Current (RMS),A,38.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.75
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.06
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17427
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15819
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08287
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97809
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9791
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91214
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,43.88
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,67.19
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98556
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91931
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.06813
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.75
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Min),A,93.62
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Current (Max),A,94.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,93.88
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Min),A,73.25
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Current (Max),A,73.38
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,73.38
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95248
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.991
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,,L1 Current (RMS),A,44.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.19
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-49.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21065
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06917000000000001
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20357
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97397
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90912
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8220200000000001
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99857
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (Max),V,239.16
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (Max),V,238.8
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Current (Max),A,87.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Current (Max),A,101.88
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,101.62
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.5
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98569
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98245
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.63
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-152.06
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.44
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10008
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00502
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.00587
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-153.94
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-58.75
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9053
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.81534
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.42763
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,148.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95831
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98578
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.64184
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97021
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99759
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L3 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L2 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,,L1 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-72.38
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
