Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15547
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10182
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10765
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89755
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93256
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.77762
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-33.44
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8618100000000001
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98657
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.38744
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.3
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Min),A,110.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Current (Max),A,110.38
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,110.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,74.5
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97983
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-82.37
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,50.12
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.31
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16505999999999998
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07587999999999999
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12041
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-33.31
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.56
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98044
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.69308
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.78885
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85006
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.68228
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90762
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (Max),V,240.86
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Min),A,53.88
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.56
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95862
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99011
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98175
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.19
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09447
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28206
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10927
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-46.69
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94354
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97403
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.61569
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72134
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9353
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90695
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Min),V,243.23
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (Max),V,243.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Min),A,96.12
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,96.25
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99374
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Min),A,52.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.5
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-117.94
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04518
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07036
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18441
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95923
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92511
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94028
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7843
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Min),V,241.44
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Min),A,87.5
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,87.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Min),A,107.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Current (Max),A,108.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,107.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,95.88
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
