Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L3 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L2 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,85.88
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Min),A,63.12
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L1 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99503
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99588
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L3 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L2 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Current (Max),A,62.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,,L1 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-93.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02876
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09111
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1216
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83554
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84985
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79666
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,11.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.31
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95145
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96118
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92728
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.83
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Min),A,83.38
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Current (Max),A,83.38
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Current (Max),A,86.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.88
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.31
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98276
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.94
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,152.93
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04906
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23424
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01665
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.31
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8629100000000001
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99615
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.57473
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,9.37
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98318
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96991
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91467
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Min),A,112.75
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Current (Max),A,113.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,112.88
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96042
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96686
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97778
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L2 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.56
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-155.81
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08152999999999999
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.38643
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.08739
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-49.06
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.81399
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98877
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.54806
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96555
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94928
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93478
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.91
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.45
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Min),A,104.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,104.62
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96655
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97424
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-86.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-67.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.81
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08305
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06279
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02153
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7914100000000001
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97784
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6703100000000001
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82388
