Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94202
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99338
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Min),A,72.12
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9508
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-123.19
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,10.56
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00124
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16976
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05608
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-34.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88305
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72915
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8353200000000001
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98907
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95807
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.02
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.34
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Min),A,91.5
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96594
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97321
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98651
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L2 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,,L1 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.060870000000000014
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20955
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10179
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.56
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96628
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91852
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.76043
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93668
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90393
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95096
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96677
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99063
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.19
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.87
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02486
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27825
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05922
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.25
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.923
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97739
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74093
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8672200000000001
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8650200000000001
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9512
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.14
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Min),A,68.38
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95959
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95361
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98599
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L3 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Min),A,33.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,,L1 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.31
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-113.87
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04799
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13011
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07176
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.87
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89828
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.952
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.72934
