Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.94
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74463
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8970600000000001
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96063
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (Max),V,239.39
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.36
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,39.62
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,56.88
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96225
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96551
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97498
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-146.19
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.13
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01744
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00032
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03395
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-32.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.19
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91717
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.75683
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.71725
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7359600000000001
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85705
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95846
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (Max),V,239.27
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.23
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,39.88
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Current (Max),A,39.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97061
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96524
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.56
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,66.38
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08073999999999999
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04146
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06978
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8334299999999999
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8702700000000001
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86606
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8422200000000001
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8621200000000001
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93326
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Min),V,239.48
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (Max),V,239.52
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96817
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96094
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97525
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-83.06
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-111.31
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11708
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02657
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10433
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.87
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85635
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94125
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90167
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.19
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78747
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92132
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99109
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Min),A,51.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Current (Max),A,51.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Current (Max),A,66.62
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96634
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9765
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-96.19
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-167.12
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-111.44
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03349
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09776
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06554
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
