Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8889799999999999
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91345
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94156
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.44
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71475
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95807
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.56
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.03
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.83
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Min),A,65.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Current (Max),A,65.12
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-131.63
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02071
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20305
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08582999999999999
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8480200000000001
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.80557
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84646
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.87
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79382
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96634
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9809
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,161.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00038
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10222
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06404
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.31
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8924200000000001
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77173
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80853
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8737799999999999
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96072
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9505
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.38
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.39
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (Max),V,241.16
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,42.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97366
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96292
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98282
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,34.37
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,34.87
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12187
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09972
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0121
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-35.69
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8714
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81418
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.74017
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.13
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.44
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78625
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.56
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,51.75
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Min),A,50.12
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Current (Max),A,50.25
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95822
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96683
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.96603
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,N Current (Min),A,0.0
