Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,82.63
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,45.75
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.5
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04509
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08675
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07053999999999999
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8398399999999999
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96524
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8124100000000001
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79251
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96133
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96173
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.87
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,76.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,82.19
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02452
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07942
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01183
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.5
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.78982
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.81292
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-41.56
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.68823
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94665
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97482
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Min),A,55.75
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95535
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98001
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18303
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05449
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04308
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.38
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89145
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82144
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7326600000000001
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94513
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9986
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.48
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Min),A,70.12
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97107
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,,L1 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,79.13
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,60.44
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,17.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11525
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08753999999999999
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11019
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87375
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96896
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8443299999999999
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.13
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78683
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95703
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99652
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Min),A,39.38
