Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Current (Max),A,39.62
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Current (Max),A,72.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97382
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97375
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-53.69
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-107.13
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,55.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14324
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06209
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02412
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85669
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.948
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89725
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7892100000000001
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99442
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Min),V,243.31
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (Max),V,243.34
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Current (Max),A,63.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97668
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9711
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97824
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,157.81
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,15.19
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-74.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06166
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22792
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09639
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8730399999999999
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96869
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84219
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8289200000000001
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Min),V,241.23
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (Max),V,239.69
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96335
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,116.68
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.19
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.06
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08098
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18358
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05687
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.25
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90774
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97479
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8411799999999999
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77615
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.996
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.94
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Min),A,70.38
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Current (Max),A,70.5
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,70.38
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,76.31
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.06
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-156.44
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07576000000000001
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01451
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0154
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8754299999999999
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90481
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78589
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98578
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99576
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.0
