Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Min),V,239.58
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.67
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Current (Max),A,70.38
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,70.25
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Min),A,62.75
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97556
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97565
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.37
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,24.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14482
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06209
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11006
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87903
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96387
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83893
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.63
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71157
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96524
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99438
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Min),V,244.34
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (Max),V,244.36
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Min),V,242.66
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Min),A,40.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Current (Max),A,58.25
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97852
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98074
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-53.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,27.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05058
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.026930000000000003
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17613
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87646
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96298
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84762
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82419
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98056
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99167
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Min),V,243.17
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (Max),V,243.19
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Min),V,241.34
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (Max),V,241.56
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Min),A,41.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Min),A,59.62
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96268
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97897
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.56
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-159.75
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10323
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06645
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14885
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.94
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92334
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97284
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8352
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8016300000000001
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99649
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (Max),V,243.03
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (Max),V,241.23
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.39
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Current (Max),A,60.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96399
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97922
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,,L1 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.19
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.69
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03355
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25484
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15883
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90735
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96783
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86944
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-06 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.0
