Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8997799999999999
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8385600000000001
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.06
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.79477
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92178
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95035
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Min),A,42.5
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97586
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,123.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.44
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,30.81
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06001
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06032000000000001
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10225
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91641
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89056
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.31
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,12.87
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7419399999999999
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92282
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94604
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,54.12
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96863
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97623
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97571
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.38
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-88.13
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10387
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10362
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00252
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90979
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96164
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8555299999999999
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7529899999999999
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9508
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95102
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.45
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Current (Max),A,42.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97226
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95908
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97702
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.12
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-111.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-152.31
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14067000000000002
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05748
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.03114
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85913
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95926
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80694
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-37.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.06
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.72555
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94461
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95279
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Min),V,243.42
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (Max),V,243.44
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (Max),V,241.64
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Min),V,241.78
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Current (Max),A,51.12
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96844
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97012
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97546
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-06 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
