Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.94
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97388
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95953
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98178
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,16.87
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03078
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07073
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02007
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.19
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88421
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96225
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90869
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81408
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96118
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Min),V,240.3
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95859
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,,L1 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-17.69
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,22.31
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,174.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15987
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17185999999999998
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.06584
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8742
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9642
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88321
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.94
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7341
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96023
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93194
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L2 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.88
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Min),V,241.69
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Min),V,240.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Current (Max),A,62.25
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Current (Max),A,53.62
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,53.62
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97324
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96509
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97391
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,50.12
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,34.5
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0255
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0757
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.81
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8877200000000001
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96353
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88333
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.38
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7239
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96161
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (Max),V,242.41
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Min),V,240.69
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,63.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Min),A,53.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,53.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96576
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95959
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97516
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,4.19
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,131.69
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08009
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06038
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17762999999999998
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8884299999999999
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86569
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,20.0,L1 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77307
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9219
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97394
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Min),V,241.39
