Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (Max),V,241.47
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-06 00:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94491
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97259
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,85.5
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-75.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,71.94
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0389
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.114
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07906
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.94
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.5
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90597
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95984
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8381299999999999
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,20.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82824
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8955700000000001
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91864
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.72
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.75
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.08
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Min),A,57.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95224
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96231
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97818
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-149.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17382
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05306
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17998
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92453
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95978
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84378
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.69
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81192
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86835
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.64
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.66
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.09
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.12
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Min),V,243.14
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (Max),V,243.16
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Min),A,54.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96472
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1545
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13268
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09615
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90903
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96262
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8407899999999999
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80472
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8637100000000001
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.97
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.97
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.97
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Min),V,243.41
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Min),A,53.38
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.94
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96023
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95669
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-78.94
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-25.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04817
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14473
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08791
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8914799999999999
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95898
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88992
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
