Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76275
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89081
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95886
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.05
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.44
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Min),A,58.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Current (Max),A,58.75
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95898
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95959
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-151.06
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00044
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13399
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08659
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91257
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9574
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86929
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82345
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86441
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95798
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.86
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,60.38
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96356
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95575
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97928
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,93.81
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09673
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16793
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12615
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90689
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96548
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8786
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.31
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8392
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8566
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95212
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Min),V,244.44
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (Max),V,244.58
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.7
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98416
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96115
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L2 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,25.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,20.38
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,104.75
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02815
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11885
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06679
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87225
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96078
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8897700000000001
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.56
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8367
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96799
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Min),V,246.56
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (Max),V,246.67
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.61
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.03
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.08
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Min),V,244.67
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (Max),V,244.86
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.73
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,54.38
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Current (Max),A,71.25
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,71.12
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98965
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98318
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L3 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L2 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,,L1 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,18.56
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01259
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.00221
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08757000000000001
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
