Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85049
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96808
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9234
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95331
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Min),A,70.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Min),A,88.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Current (Max),A,88.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97336
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-42.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,69.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03584
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12886
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0688
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93625
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96197
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89941
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88116
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93106
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94971
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Current (Max),A,56.25
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Current (Max),A,66.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,66.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,58.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98477
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94971
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,95.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12392
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17873
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1248
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97107
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95923
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.94
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95758
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92874
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95526
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.86
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Min),V,239.83
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Min),A,84.38
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Current (Max),A,73.88
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,73.75
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98807
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95111
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97296
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Min),A,31.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L3 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-51.82
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,69.81
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-47.31
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16338
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13576
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11568
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98508
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96725
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95471
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94781
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94769
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95096
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Min),V,239.44
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Min),A,104.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Current (Max),A,104.75
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,104.62
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,73.5
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.81
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98535
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96945
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97815
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L3 Current (RMS),A,27.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.87
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,13.81
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11559
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21154
