Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1664
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94879
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96179
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94528
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.44
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95264
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Min),V,239.19
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Min),A,75.5
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,76.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Current (Max),A,72.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,72.75
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98181
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95895
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.56
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-100.44
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15169000000000002
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11052
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17626
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97082
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96857
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93527
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.63
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94974
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98517
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96252
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.56
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (Max),V,241.36
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.95
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Min),A,89.5
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,89.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Min),A,71.75
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,71.88
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95392
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,3.06
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17570999999999998
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19496
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10484
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97244
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94199
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88885
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98376
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96561
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.88
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (Max),V,241.73
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Min),V,240.31
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,80.5
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Min),A,87.12
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9798
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96323
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.9805
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L3 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,159.57
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,13.44
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07546
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18535
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0616
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93225
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9747
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91452
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91858
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95837
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96417
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.17
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.3
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Min),V,242.91
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.09
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Min),A,70.25
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,70.5
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98361
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.96036
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Active Power,kW,7.0
