Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L3 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L2 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,,L1 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-67.62
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-30.69
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.75
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01469
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22835
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05214
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94281
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99112
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93606
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94626
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95911
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.94
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.38
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Min),A,107.62
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Current (Max),A,108.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,107.88
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Current (Max),A,72.5
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,72.5
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97537
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-125.69
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,35.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09511
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20388
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13033
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96063
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94577
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,62.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,62.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,62.12
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9064
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99261
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Min),V,243.33
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (Max),V,243.41
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Min),A,124.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Current (Max),A,124.75
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,124.5
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Min),A,85.12
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Current (Max),A,85.38
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96823
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L2 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Current (Max),A,31.12
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,,L1 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.62
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23378
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23888
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06473999999999999
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98755
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94485
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92902
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96359
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (Max),V,240.39
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Min),A,83.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Current (Max),A,83.62
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,83.38
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Min),A,101.25
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Current (Max),A,101.75
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98627
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96698
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98166
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.06
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07955
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3182
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19045
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94357
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97723
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96558
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89685
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97018
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98984
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,16.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Min),V,242.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (Max),V,242.72
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.5
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.86
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,N Current (Max),A,0.0
