Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Min),A,72.62
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,72.88
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Min),A,98.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Current (Max),A,98.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,98.25
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Min),A,95.12
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98825
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9585
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.06
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17739000000000002
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0497
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.32699
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98798
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96954
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96023
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,48.75
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8987700000000001
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96716
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99933
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,60.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,60.75
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (Max),V,241.58
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Min),V,239.47
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Min),A,106.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Current (Max),A,106.62
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,106.5
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,88.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Min),A,138.38
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Current (Max),A,138.75
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,138.5
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96936
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99084
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L2 Current (RMS),A,42.62
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,,L1 Current (RMS),A,42.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.13
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,79.87
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18169
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05199
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14296
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95883
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97049
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9028
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91574
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98187
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (Max),V,242.44
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Min),A,91.88
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Current (Max),A,92.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Min),A,91.12
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Min),A,97.25
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Current (Max),A,97.38
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,97.38
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.38
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96997
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9812
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Min),A,28.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L3 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L2 Current (RMS),A,31.38
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,38.06
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-48.31
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-41.13
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22667
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10454
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.34258
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97195
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97134
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,62.38
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,62.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90237
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94125
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9928
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.72
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Min),V,240.08
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Current (Max),A,81.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Min),A,82.12
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Min),A,112.75
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Current (Max),A,112.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,112.88
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97394
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95752
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,,L1 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.19
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,166.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-30.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1566
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.13307
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27834000000000003
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96277
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96109
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,57.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,57.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.31
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92099
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93817
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
