Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Min),A,85.88
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Min),A,77.75
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Min),A,96.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Current (Max),A,96.5
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96332
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97528
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L3 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,,L1 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.30913
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16039
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0598
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97452
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96667
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93414
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,42.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,37.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88785
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98944
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Min),V,243.2
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (Max),V,243.22
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.69
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (Max),V,241.03
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Min),A,83.5
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Current (Max),A,85.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,84.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Min),A,90.38
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Current (Max),A,90.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Min),A,89.62
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Current (Max),A,89.88
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,89.75
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96384
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98029
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,,L1 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.44
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23879
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24508
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02034
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.38
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99139
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90353
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86267
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99545
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99274
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.53
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Min),A,97.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Current (Max),A,98.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,97.88
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Min),A,117.75
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Current (Max),A,118.12
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,117.88
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Current (Max),A,81.62
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,81.38
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94949
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97443
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L3 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-66.38
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,23.06
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12508
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.33535
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1664
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96097
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96414
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91528
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.31
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8905
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91614
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99094
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Current (Max),A,68.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Min),A,73.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,73.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Min),A,80.88
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Current (Max),A,81.12
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,81.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96045
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98242
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96939
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,137.94
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-73.81
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21077
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0706
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05391
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97125
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93957
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,51.38
