Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90829
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.86
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.11
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Min),V,242.31
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (Max),V,242.73
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Min),V,240.66
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Min),A,100.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Current (Max),A,100.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,100.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Min),A,90.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Current (Max),A,90.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,90.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96854
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99005
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98856
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,,L1 Current (RMS),A,42.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.28121
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10698
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1776
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.37
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.69
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95966
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94125
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93988
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91904
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95856
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97263
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Min),V,245.19
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (Max),V,245.2
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Min),V,244.55
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (Max),V,244.56
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Min),A,81.38
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Current (Max),A,81.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Min),A,91.75
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.5
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97797
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98746
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L2 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-39.75
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,18.19
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-63.5
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00294
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28255
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06337000000000001
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9602
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97214
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93182
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89685
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99591
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9527
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,47.75
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,47.75
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Min),V,245.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (Max),V,245.06
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.05
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (Max),V,243.7
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.69
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Min),A,126.62
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Current (Max),A,126.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,126.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Min),A,78.88
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,79.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96725
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99033
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-126.63
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.33452
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23119
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17806
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98758
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9617
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92834
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.44
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.94
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86395
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99194
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96869
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Min),V,244.58
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (Max),V,244.59
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Min),V,243.72
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (Max),V,243.73
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (Max),V,242.02
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Min),A,97.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Current (Max),A,97.62
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,97.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Min),A,106.25
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Current (Max),A,106.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,106.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Current (Max),A,76.75
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.44
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96606
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99017
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97986
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L2 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.27764
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25719000000000003
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15084
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
