Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.63
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97171
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94333
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92477
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,34.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.94
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88482
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99527
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99762
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,34.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Min),V,243.84
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (Max),V,243.92
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.69
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.78
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.92
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Min),A,71.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Current (Max),A,71.12
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,71.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Min),A,114.25
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Current (Max),A,114.5
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,114.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Min),A,102.38
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Current (Max),A,102.5
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,102.5
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98776
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97742
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.19
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-85.81
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24898
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15987
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11339
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95557
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95181
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96194
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,53.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.19
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90072
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98471
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97293
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (Max),V,244.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.02
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,67.5
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Min),A,94.88
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,95.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Current (Max),A,91.5
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,91.5
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96982
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97821
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,8.43
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,23.69
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14128
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22853
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16445
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95337
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91061
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96411
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,46.88
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,47.25
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,47.12
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91205
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99466
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96316
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,44.38
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (Max),V,243.8
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Min),V,243.03
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (Max),V,241.08
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,70.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Min),A,95.75
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Current (Max),A,99.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,97.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Min),A,84.62
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Current (Max),A,85.5
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,85.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96631
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98248
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97223
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.94
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,78.13
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05086
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.2842
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15275999999999998
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96658
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96533
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94015
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91208
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99722
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95538
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,63.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,63.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,63.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Min),V,243.98
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (Max),V,244.11
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.95
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (Max),V,243.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Current (Max),A,77.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Min),A,126.62
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Current (Max),A,126.88
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,126.75
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Min),A,80.25
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Current (Max),A,81.25
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,80.5
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98483
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Min),A,30.38
