Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.81
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-34.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.12
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23839
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12902
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10729
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94058
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95312
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93756
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,41.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9201
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98062
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99286
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Min),V,243.92
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (Max),V,243.95
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Min),V,243.02
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (Max),V,241.19
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Min),A,64.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Min),A,103.62
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Current (Max),A,103.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,103.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Min),A,88.75
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,88.88
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.953
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97259
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98004
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.06
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-28.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.19
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.21251
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.27916
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.2145
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95789
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9436
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (Min),A,77.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L2 Current (RMS),A,83.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,20.0,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.31
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8861399999999999
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99713
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,feeder,10.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Min),V,243.58
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (Max),V,243.61
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Current (Max),A,65.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,65.38
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Min),A,127.62
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Current (Max),A,137.88
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,133.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Min),A,104.5
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Current (Max),A,107.75
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,106.38
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 18:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96085
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98276
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99377
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.94
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.81
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13283
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.38042
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15612
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.87
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96289
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96707
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L3 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (Min),A,69.38
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (Max),A,69.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L2 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,20.0,L1 Current (RMS),A,55.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.978
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (Min),A,27.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Min),V,243.39
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (Max),V,243.42
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Min),A,122.12
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Current (Max),A,122.5
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,122.38
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Min),A,119.12
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Current (Max),A,121.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,120.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94919
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97458
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99176
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-46.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19658
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35827
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.36376
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91772
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98773
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98303
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L2 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (Max),A,73.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,20.0,L1 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96295
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97668
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99451
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L3 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L2 Current (RMS),A,28.12
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (Max),V,243.47
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.36
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,66.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Min),A,118.5
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Current (Max),A,125.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,120.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Min),A,137.0
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Current (Max),A,142.25
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,140.62
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,0.0
