Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 17:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96429
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99014
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Current (Max),A,29.75
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L2 Current (RMS),A,29.75
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-36.31
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.5
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,37.5
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18898
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.42049
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09603
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95105
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99536
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (Max),A,27.5
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L3 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L2 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,20.0,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.12
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98248
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9859
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97498
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L3 Current (RMS),A,43.12
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,37.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Min),A,87.62
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Current (Max),A,87.62
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,87.62
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Min),A,155.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Current (Max),A,155.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,155.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Min),A,117.25
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Current (Max),A,120.5
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,118.88
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98492
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98288
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,146.62
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,9.81
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-58.56
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04891
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.3322
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08412
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.44
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94702
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90231
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (Min),A,75.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (Max),A,75.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89349
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98694
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96597
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L2 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Min),V,243.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Min),V,240.67
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (Max),V,240.72
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Min),A,72.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Current (Max),A,72.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,72.25
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Min),A,132.88
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Current (Max),A,133.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,132.88
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Min),A,74.75
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,75.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9711
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98065
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97977
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,,L1 Current (RMS),A,32.75
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.56
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.94
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14082999999999998
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.38912
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14372
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96979
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99265
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92844
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (Max),A,70.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L2 Current (RMS),A,69.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,20.0,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94861
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99454
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97327
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L3 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (Min),A,49.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L2 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Min),V,243.64
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (Max),V,243.69
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,36.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Min),A,78.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Min),A,147.88
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Current (Max),A,149.38
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,148.62
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Current (Max),A,79.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97635
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L3 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L2 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.38
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08595
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22591
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14147
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95026
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95178
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L3 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (Min),A,41.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,20.0,L1 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,8.06
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94214
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99252
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96759
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (Max),A,41.5
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L2 Current (RMS),A,41.38
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Min),V,243.12
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (Max),V,243.17
