Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (Max),V,240.31
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Min),A,85.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Current (Max),A,86.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,85.75
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Min),A,132.25
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Current (Max),A,132.62
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,132.5
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Min),A,79.62
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 17:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99002
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98053
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97943
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L3 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-106.69
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1259
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30053
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1039
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.949
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92102
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95526
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (Min),A,44.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,20.0,L1 Current (RMS),A,45.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87503
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99454
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96255
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (Min),A,50.5
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Min),V,243.34
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (Max),V,243.39
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (Max),V,242.14
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Min),V,240.53
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Min),A,88.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Current (Max),A,89.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,89.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Min),A,104.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Current (Max),A,105.25
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,104.75
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Min),A,82.5
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Current (Max),A,82.88
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95468
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97961
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.44
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.63
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15499000000000002
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30459
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10271
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.31
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95782
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97671
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91595
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,20.0,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94592
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.996
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94958
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (Max),A,50.88
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L2 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (Max),V,244.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Min),A,71.25
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Current (Max),A,71.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Min),A,124.12
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Current (Max),A,124.25
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,124.25
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,69.5
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.25
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96732
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Current (Max),A,45.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,,L1 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.81
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,84.69
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13105999999999998
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28856
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02217
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.69
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96008
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92981
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8781399999999999
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L2 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97055
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99597
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94342
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L2 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Min),V,241.17
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Min),A,80.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Min),A,112.12
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Current (Max),A,112.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,112.38
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Current (Max),A,78.75
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,78.62
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97284
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99463
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Min),A,66.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Current (Max),A,66.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,,L1 Current (RMS),A,66.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.43
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.29317
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.32638
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17259000000000002
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.81
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97916
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94821
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90411
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (Min),A,37.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L2 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
