Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96332
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99594
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9574
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (Min),A,92.38
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L2 Current (RMS),A,92.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Min),V,243.56
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Min),V,241.02
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Min),A,81.25
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,85.25
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Min),A,152.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Current (Max),A,153.25
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,152.88
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Min),A,102.5
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Current (Max),A,102.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,102.62
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95554
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97992
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L2 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,,L1 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-61.06
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2914
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13954
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19292
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99033
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98315
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96677
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (Min),A,61.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (Max),A,61.88
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L3 Current (RMS),A,61.88
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L2 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,20.0,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92551
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9917
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9534
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Min),V,243.48
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (Max),V,243.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Min),V,241.11
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Min),A,99.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Current (Max),A,100.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,99.88
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Min),A,130.75
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Current (Max),A,136.38
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,134.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Min),A,105.12
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Current (Max),A,105.38
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,105.25
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,15.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,30.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,22.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95496
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.86145
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.92587
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L3 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L2 Current (RMS),A,39.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Current (Max),A,73.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,,L1 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-59.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-59.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.56
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13857
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20217
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26354
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97708
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98325
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L2 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,20.0,L1 Current (RMS),A,52.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89123
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98279
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93756
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L3 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Min),V,243.05
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (Max),V,243.11
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,3.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Min),A,94.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Current (Max),A,101.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,98.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Min),A,101.12
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Current (Max),A,102.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,101.5
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Min),A,126.25
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Current (Max),A,127.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,126.75
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 16:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.44
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97583
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98419
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L3 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,,L1 Current (RMS),A,32.25
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-90.56
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-73.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06423
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.0076799999999999985
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19664
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.84652
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94018
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9592
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,20.0,L1 Current (RMS),A,53.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8728600000000001
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95093
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.86929
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L2 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Min),V,243.62
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (Max),V,243.67
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.81
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.84
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Min),A,67.88
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Current (Max),A,68.5
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,68.12
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Min),A,90.25
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,90.38
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96704
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98682
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L3 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Current (Max),A,31.75
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L2 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-14.5
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-92.44
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,66.31
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08778999999999999
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02055
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21245
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
