Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91324
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.84436
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94922
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (Min),A,47.75
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (Max),A,48.88
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,20.0,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.89545
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95325
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8576299999999999
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Min),V,243.78
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (Max),V,243.78
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.8
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.86
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.83
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.41
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.42
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Current (Max),A,58.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Min),A,65.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,65.62
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Min),A,92.5
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Current (Max),A,93.5
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96265
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98691
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98285
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L2 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,62.94
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.32
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-106.06
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09746
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07875
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09633
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.31
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89487
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.67001
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93668
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L2 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90478
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95306
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7402
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L2 Current (RMS),A,18.88
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Min),V,243.91
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (Max),V,243.94
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.75
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.77
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Min),V,241.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Min),A,58.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,58.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Current (Max),A,63.75
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,63.5
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Min),A,84.12
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Current (Max),A,84.38
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,84.25
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96286
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98306
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9939
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,,L1 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,134.87
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-38.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08449
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06172
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20977
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-46.44
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64263
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.55261
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93011
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,11.37
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8805200000000001
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97467
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.75479
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Min),V,243.89
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (Max),V,243.89
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.92
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.92
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Min),V,241.16
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Current (Max),A,83.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,83.88
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.94186
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99625
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99301
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Current (Max),A,54.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,13.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,18.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.24315
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16548
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.29354
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.56
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-54.63
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.58923
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.42977
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (Min),A,75.12
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (Max),A,75.38
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,20.0,L1 Current (RMS),A,75.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.63
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,25.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90838
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.74133
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.35494000000000003
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L3 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Min),V,243.22
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (Max),V,243.23
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Min),A,68.25
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Current (Max),A,68.75
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Min),A,115.62
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Current (Max),A,116.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,115.88
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.37
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98331
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98407
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97195
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Current (Max),A,35.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L2 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,,L1 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,157.19
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,27.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-102.31
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
