Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04961
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08904
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02245
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-49.94
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93497
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.54318
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70813
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.94
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8796700000000001
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79715
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7954399999999999
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Min),A,64.38
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Current (Max),A,64.62
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,64.5
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Current (Max),A,53.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,59.25
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 15:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.25
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96274
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.9769
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99408
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,,L1 Current (RMS),A,52.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,92.38
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17321
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.05486
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22731
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-61.56
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6541100000000001
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38585
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,20.0,L1 Current (RMS),A,48.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8920899999999999
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88681
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.74432
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.25
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.25
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.66
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Min),V,239.97
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Min),A,43.75
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Current (Max),A,44.12
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Min),A,103.5
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.88
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96002
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97177
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99313
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Min),A,45.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,,L1 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.63
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.37
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10646
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0537
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05754
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-38.06
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.25
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8928200000000001
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.65594
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.50408
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L2 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-177.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97937
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90851
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.18679
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (Min),A,41.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L2 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.12
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (Max),V,241.84
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Min),V,240.97
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Min),V,239.55
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Min),A,67.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Current (Max),A,76.25
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9852
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98404
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98706
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,,L1 Current (RMS),A,62.75
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-71.44
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,4.69
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-32.37
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07951
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0764
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17885
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-74.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-115.06
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-82.56
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.13380999999999998
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.52798
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.10961
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L3 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L2 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,20.0,L1 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-53.19
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,175.56
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95648
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.32985
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.69195
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Min),V,240.88
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Min),A,31.12
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
