Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97382
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97711
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.06
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09059
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1339
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07909
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-66.5
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8887
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95508
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.31575
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L3 Current (RMS),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,20.0,L1 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-40.25
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91543
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.5136
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9715
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (Min),A,6.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L2 Current (RMS),A,6.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Min),V,241.66
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (Max),V,241.81
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,52.38
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Min),A,47.5
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96661
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98099
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,,L1 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,134.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.19
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02943
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04915
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01277
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-41.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-23.94
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-68.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.24846
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.74112
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.30132
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L3 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L2 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96408
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89328
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97562
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,feeder,10.0,L1 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.05
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.09
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.08
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (Max),V,238.61
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Min),A,48.25
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,47.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,48.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98465
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98697
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98709
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,,L1 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,105.19
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-46.94
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09349
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.00444
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.016280000000000003
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-112.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-78.87
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.4999
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.17695999999999998
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14214000000000002
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,20.0,L1 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-18.69
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91092
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81204
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.71859
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (Min),A,3.25
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (Max),A,3.5
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,feeder,10.0,L1 Current (RMS),A,3.38
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.36
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Min),V,240.55
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.56
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Min),V,238.95
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Min),A,42.12
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,42.75
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 14:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98148
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96872
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98068
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L3 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,146.31
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.56
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,82.37
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00072
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18828
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1566
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.06
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82058
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80874
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L2 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.5
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,97.69
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8886700000000001
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.6655800000000001
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.02461
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L2 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Min),V,239.2
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (Max),V,239.23
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.2
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
