Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9841
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97086
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98215
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Current (Max),A,28.62
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,,L1 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-73.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,44.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.006790000000000001
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06473999999999999
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.0114
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.69
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-54.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.74429
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9368
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.48504
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-38.94
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,166.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91369
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.24517
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.7895800000000001
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.88
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.88
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.83
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.92
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Min),A,56.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99207
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L2 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Min),A,35.88
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Current (Max),A,35.88
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,,L1 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,12.63
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-56.87
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-79.19
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11324
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21209
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02007
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-73.19
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,9.37
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-81.19
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.17762999999999998
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.91818
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.1122
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L3 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L2 Current (RMS),A,17.88
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.56
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-59.87
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8786299999999999
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.12532
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8291299999999999
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L2 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.64
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.67
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (Max),V,239.41
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,59.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98853
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9819
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Current (Max),A,36.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L2 Current (RMS),A,36.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-60.06
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-22.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-118.62
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0978
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15074
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.12764
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-63.69
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.77304
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96258
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.32229
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94998
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.67416
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.957
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (Max),V,239.34
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Min),V,238.08
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (Max),V,238.11
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.09
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Min),A,52.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Min),A,44.38
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Current (Max),A,44.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98312
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9743
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L3 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Current (Max),A,43.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L2 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.44
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,133.13
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04686
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15938
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07073
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-39.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-52.19
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6239
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94366
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.49282
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,20.0,L1 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-27.32
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81518
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98105
