Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95782
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Min),V,239.56
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Min),V,238.05
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (Max),V,238.05
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Min),V,236.89
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (Max),V,236.92
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.91
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Current (Max),A,90.12
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Min),A,44.62
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Current (Max),A,44.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98618
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98373
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98734
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L3 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L2 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,,L1 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-137.13
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,46.56
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.56
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.08647
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.22768
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07433
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.37
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.64132
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6180399999999999
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (Min),A,10.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (Min),A,47.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.19
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-177.81
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8073100000000001
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8805200000000001
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.32406
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (Min),A,2.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Min),V,239.16
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (Max),V,239.22
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Min),V,238.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.03
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,89.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 13:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99149
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98248
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Min),A,42.25
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L3 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,,L1 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.06
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,176.5
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06548
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.19023
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01518
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-140.75
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.25
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-61.25
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.35839
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.88394
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.25286
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L3 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,20.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.13
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,139.81
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9494
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98099
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.3691
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L3 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Min),V,238.58
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (Max),V,238.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.61
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Min),V,237.14
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (Max),V,237.23
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.2
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Min),A,65.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Current (Max),A,87.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.75
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Min),A,40.62
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Current (Max),A,42.38
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98975
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99088
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L3 Current (RMS),A,34.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Current (Max),A,43.75
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L2 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Min),A,41.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Current (Max),A,41.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,,L1 Current (RMS),A,41.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.37
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-46.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.81
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0089
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10768
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15007
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.87
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.61846
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96362
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8464299999999999
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L3 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L2 Current (RMS),A,29.62
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,169.44
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8678299999999999
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91559
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.68817
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.88
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.88
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (Max),V,239.8
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (Max),V,238.92
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (Max),V,237.61
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.59
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Min),A,84.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Current (Max),A,84.25
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Min),A,62.12
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,62.38
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9935
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99289
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L2 Current (RMS),A,40.62
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Current (Max),A,47.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,,L1 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,146.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,53.12
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,25.62
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02269
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21062
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02031
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-160.63
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-114.69
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.78708
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93603
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.24083
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Active Power,kW,-2.0
