Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,20.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-179.19
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.90591
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97073
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.93097
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Min),V,238.86
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (Max),V,237.59
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.58
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Min),A,48.88
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Current (Max),A,49.12
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Min),A,80.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Current (Max),A,80.62
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,80.38
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98807
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99289
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L3 Current (RMS),A,41.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Current (Max),A,31.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L2 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Current (Max),A,46.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,,L1 Current (RMS),A,46.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-79.5
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-103.81
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08397
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04445
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15016
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-145.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.6299100000000001
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8832700000000001
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.79983
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L2 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.81
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,176.06
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8517100000000001
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.67587
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.91522
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.38
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Min),V,239.42
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (Max),V,239.47
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Min),V,237.95
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Min),A,51.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Current (Max),A,61.25
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.44
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.9902
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Current (Max),A,42.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L2 Current (RMS),A,42.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Current (Max),A,58.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,,L1 Current (RMS),A,58.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-85.44
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02327
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.033589999999999995
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03288
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-87.94
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.12
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-64.94
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.04338
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.71408
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.26607
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L3 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,20.0,L1 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-129.06
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-176.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93307
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.39382
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.92541
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L3 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L2 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.25
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Min),A,52.75
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Current (Max),A,52.88
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,52.88
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99197
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.995
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9949
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L3 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L2 Current (RMS),A,44.12
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,,L1 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-161.13
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-58.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,10.06
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.09859
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.01381
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15471
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-162.25
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-118.81
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.8476799999999999
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,-0.23854
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66494
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-129.63
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.56
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8814700000000001
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,-0.3738
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.95166
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Active Power,kW,-2.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L3 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (Max),A,6.12
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L2 Current (RMS),A,6.12
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (Max),V,239.81
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (Max),V,238.33
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Min),A,55.38
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 12:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98505
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98276
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L3 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L2 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-112.56
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,70.44
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,28.25
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.10204
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12117
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07265
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
