Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-157.06
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-79.19
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,-0.8124399999999999
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8428899999999999
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.14827
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Active Power,kW,-3.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L2 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,20.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,15.37
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97757
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7299800000000001
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.72006
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (Min),A,3.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (Max),A,3.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,feeder,10.0,L1 Current (RMS),A,3.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,43.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Min),A,45.5
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,36.75
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,30.13
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,31.56
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,17.63
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Reactive Power,kVAR,7.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.8854700000000001
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.8779899999999999
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.95157
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Current (Max),A,69.5
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L3 Current (RMS),A,67.62
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Min),A,82.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Current (Max),A,83.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,,L1 Current (RMS),A,82.38
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.69
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,76.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-97.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13051
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08226
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02306
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-36.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-58.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.76599
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5341100000000001
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.47317
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,20.0,L1 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,177.31
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96481
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.957
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.90558
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L2 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (Max),V,239.62
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (Max),V,238.56
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.55
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Min),V,237.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (Max),V,237.16
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.14
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,6.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,5.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,4.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Current (Max),A,96.62
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,94.5
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Min),A,69.5
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Current (Max),A,77.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,75.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Min),A,82.75
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Current (Max),A,87.5
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,84.12
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,4.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99133
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98984
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Min),A,46.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L3 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Min),A,60.88
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,,L1 Current (RMS),A,61.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,99.56
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,56.31
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-6.63
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08373
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04979
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12129
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-59.44
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-64.13
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.56
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.08818
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.39559
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66876
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (Max),A,5.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L3 Current (RMS),A,5.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,178.56
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94846
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90256
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.88864
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Active Power,kW,-1.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (Max),A,4.38
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,feeder,10.0,L1 Current (RMS),A,4.38
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.19
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.22
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Current (Max),A,69.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Min),A,72.5
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Current (Max),A,72.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,72.62
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.19
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98785
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99344
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98041
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L2 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-120.88
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,51.44
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,177.13
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.06136000000000001
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14528
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.02123
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-32.81
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.94
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.6029899999999999
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92044
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.68808
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L3 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.37
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8632799999999999
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95511
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8355100000000001
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L2 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (Max),A,4.62
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Min),V,238.53
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (Max),V,238.69
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.59
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.42
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,54.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Min),A,72.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Current (Max),A,72.12
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,72.12
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Current (Max),A,49.5
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.93
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98178
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98993
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99557
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,N Current (Min),A,0.0
