Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Min),A,35.25
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L2 Current (RMS),A,33.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,,L1 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,157.19
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.18254
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28161
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03337
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.44
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7762100000000001
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67437
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L2 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.94
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78354
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96762
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64239
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L2 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Min),V,238.73
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (Max),V,238.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Min),V,237.53
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (Max),V,237.55
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Min),A,106.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Current (Max),A,106.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,106.75
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Current (Max),A,65.88
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,65.62
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99417
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99762
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99734
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Min),A,47.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Current (Max),A,48.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L3 Current (RMS),A,47.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Min),A,62.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Current (Max),A,62.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L2 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Current (Max),A,68.62
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,,L1 Current (RMS),A,68.5
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.56
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.31
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16512000000000002
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23684
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.21877
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.13
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98688
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81973
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L3 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L2 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,20.0,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95456
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9855
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97348
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L3 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Min),V,239.31
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (Max),V,239.38
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Min),V,237.92
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (Max),V,237.92
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,30.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Min),A,112.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Current (Max),A,113.12
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,113.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Min),A,101.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Current (Max),A,102.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,101.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Min),A,126.75
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Current (Max),A,127.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,126.88
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 11:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.19
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.983
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98758
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98911
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Min),A,43.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Current (Max),A,43.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L3 Current (RMS),A,43.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Current (Max),A,44.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,,L1 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.06
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.94
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17390999999999998
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21001
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22826
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98575
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9693
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (Max),A,41.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7973
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95135
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.37047
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.47
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (Max),V,239.31
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Min),V,237.98
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.03
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Min),A,94.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Current (Max),A,94.75
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,94.62
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Min),A,87.88
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Current (Max),A,91.25
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Min),A,98.5
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Current (Max),A,99.12
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,98.62
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.25
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98895
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98599
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99164
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Current (Max),A,37.12
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L2 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Min),A,55.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-85.13
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-74.69
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16497
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.09966
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05052
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.979
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.85531
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.7199399999999999
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L2 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.06
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.81
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97635
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9227
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.40755
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (Min),A,34.25
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (Max),A,34.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L3 Current (RMS),A,34.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (Min),A,2.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (Max),A,2.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,feeder,10.0,L1 Current (RMS),A,2.38
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (Max),V,239.88
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Min),V,237.5
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (Max),V,237.5
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Min),A,102.5
