Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Current (Max),A,107.88
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,105.12
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Min),A,66.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Current (Max),A,66.25
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,66.12
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.99588
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99097
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99469
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L3 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Current (Max),A,64.5
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-107.81
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,38.81
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02272
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1613
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09209
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-51.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90164
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95886
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.53133
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.5
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.31
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,130.87
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8277899999999999
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88275
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,-0.34173000000000003
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Min),V,238.55
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (Max),V,238.59
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Min),V,237.58
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (Max),V,237.7
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.64
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Min),V,236.34
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (Max),V,236.44
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.39
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Min),A,86.62
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,86.88
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Min),A,74.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Current (Max),A,83.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Min),A,65.38
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Current (Max),A,77.62
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,71.38
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99301
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.99359
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99438
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Min),A,48.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L3 Current (RMS),A,48.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L2 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Min),A,44.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Current (Max),A,44.62
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,,L1 Current (RMS),A,44.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-76.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,163.69
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-135.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00746
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01357
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04533
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-54.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92169
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.38338
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.75821
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L2 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-53.88
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.80804
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.21965
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L3 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.05
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Min),V,238.34
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (Max),V,238.41
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.39
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Min),V,236.97
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.02
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Min),A,92.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,64.75
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.56
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.31
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Reactive Power,kVAR,2.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.98514
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99457
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99393
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Min),A,50.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Current (Max),A,50.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L3 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Min),A,46.12
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L2 Current (RMS),A,46.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,,L1 Current (RMS),A,50.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,146.94
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.88
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.37
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05425
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23754
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01738
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7057100000000001
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98053
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90072
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L3 Current (RMS),A,10.88
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L2 Current (RMS),A,34.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (Min),A,27.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,20.0,L1 Current (RMS),A,27.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.56
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-42.88
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78125
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93173
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.27129000000000003
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L2 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (Max),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Min),V,238.59
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Min),V,237.28
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (Max),V,237.34
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Min),A,69.12
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Current (Max),A,69.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,69.12
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Min),A,96.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Current (Max),A,96.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,96.12
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Current (Max),A,77.5
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,77.38
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.99103
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99609
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99136
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Current (Max),A,36.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,,L1 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-37.19
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,25.56
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,142.19
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.02919
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28389000000000003
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04414
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.94
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.81
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86459
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99374
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58737
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (Min),A,57.62
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (Max),A,58.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.87
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.62
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78293
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95309
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7979999999999999
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.75
