Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (Min),A,4.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (Max),A,4.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,feeder,10.0,L1 Current (RMS),A,4.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Min),V,238.08
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (Max),V,238.11
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,31.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Current (Max),A,61.75
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Min),A,129.38
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Current (Max),A,130.25
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,129.75
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 10:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,12.81
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95251
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98676
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99405
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.93
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.68
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07332000000000001
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25222
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.09346
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-63.81
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.80761
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9816
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.32479
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L2 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,20.0,L1 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.56
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81457
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99756
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.33571
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (Min),A,62.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (Min),A,2.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (Max),A,2.75
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,feeder,10.0,L1 Current (RMS),A,2.75
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.61
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.64
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (Max),V,238.12
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (Max),V,237.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Min),A,43.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Min),A,137.62
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Current (Max),A,138.38
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.12
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Min),A,60.25
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,60.5
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95962
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99304
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Min),A,17.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Min),A,42.38
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L2 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,,L1 Current (RMS),A,48.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.44
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-13.56
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-64.31
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16942000000000002
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1928
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04768
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.13
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99225
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93491
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.47326
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L3 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.38
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9928
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.64251
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (Min),A,44.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L3 Current (RMS),A,44.25
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L2 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (Min),A,3.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (Max),A,3.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,feeder,10.0,L1 Current (RMS),A,3.5
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.08
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Min),V,238.09
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (Max),V,238.16
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.06
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Min),A,110.88
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Current (Max),A,111.38
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,111.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Min),A,106.38
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Current (Max),A,112.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,108.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Current (Max),A,67.62
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,63.12
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.81
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98599
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98578
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L3 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Min),A,31.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Current (Max),A,31.88
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L2 Current (RMS),A,31.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Current (Max),A,34.88
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,,L1 Current (RMS),A,34.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,48.19
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-65.63
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17504
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08705
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15782000000000002
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.19
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86331
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93787
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83481
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9248
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99103
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97107
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (Min),A,19.25
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (Min),A,34.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (Max),A,34.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L2 Current (RMS),A,34.25
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.81
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.84
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.83
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Min),V,238.47
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (Max),V,238.5
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Min),V,237.25
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.27
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Min),A,59.12
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Min),A,97.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Current (Max),A,98.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,97.88
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Min),A,69.62
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,69.75
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97769
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9729
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.99435
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L3 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Current (Max),A,62.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,,L1 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-102.81
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-120.31
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.05461
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.02773
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18227
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8493299999999999
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7149300000000001
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.83749
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
