Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98547
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98022
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96826
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,feeder,10.0,L1 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.95
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Min),V,238.56
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (Max),V,238.58
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.56
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Min),V,236.94
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.95
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Min),A,91.62
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Current (Max),A,92.12
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,91.88
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Min),A,65.75
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Current (Max),A,66.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,65.88
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Min),A,93.25
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Current (Max),A,93.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,93.38
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95654
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96817
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Min),A,22.62
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Current (Max),A,28.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,38.87
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,84.44
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15236
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15474000000000002
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07042000000000001
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-44.5
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-44.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98666
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.60793
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.58492
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L2 Current (RMS),A,14.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,20.0,L1 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.06
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92877
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99396
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99762
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L2 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (Max),A,37.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,feeder,10.0,L1 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.77
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.78
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Min),V,238.52
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (Max),V,238.55
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Min),V,236.95
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (Max),V,236.97
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.97
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Current (Max),A,76.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,75.88
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Min),A,76.62
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Current (Max),A,77.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Min),A,76.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,76.75
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.81
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.98764
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98648
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97681
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L3 Current (RMS),A,33.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L2 Current (RMS),A,28.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-100.81
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,47.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.13
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.08785
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15453
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08778999999999999
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-0.5
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-17.87
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.94
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8528100000000001
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93936
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L3 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,20.0,L1 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.44
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,13.56
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78177
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85193
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (Min),A,33.62
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.25
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.92
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Min),V,238.77
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (Max),V,238.78
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.78
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.34
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.36
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Current (Max),A,65.38
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,65.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Min),A,79.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Current (Max),A,79.25
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 09:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.99484
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L3 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Min),A,49.38
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Current (Max),A,49.62
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Current (Max),A,30.12
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,19.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.81
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.69
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17961
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.24514
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11971
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,3.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.69
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97156
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92844
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95709
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L3 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.88
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (Max),A,44.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,20.0,L1 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8735
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.89459
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L2 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (Min),A,5.38
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,feeder,10.0,L1 Current (RMS),A,5.5
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.86
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Min),V,238.64
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (Max),V,238.66
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.64
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.28
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Min),A,63.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Current (Max),A,64.12
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,64.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Current (Max),A,115.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,114.62
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Min),A,78.75
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,78.88
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9884
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99423
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Current (Max),A,40.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Min),A,64.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Current (Max),A,64.88
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,,L1 Current (RMS),A,64.88
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-42.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.12
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.37145
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15853
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18495
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
