Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.31
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9935
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94382
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6530699999999999
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (Min),A,63.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (Max),A,63.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L2 Current (RMS),A,28.62
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,20.0,L1 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85815
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95032
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,feeder,10.0,L1 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.5
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Min),V,238.67
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.67
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.09
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.09
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Min),A,114.12
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Current (Max),A,114.12
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,114.12
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Min),A,83.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Current (Max),A,83.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,83.75
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Current (Max),A,91.88
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.62
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-12.44
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96994
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.99268
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L3 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Current (Max),A,51.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L2 Current (RMS),A,51.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,,L1 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,57.63
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-166.25
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16722
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1555
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.07485
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,2.81
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.19
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-81.94
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93054
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.78238
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.10124
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L3 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,20.0,L1 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,29.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8949299999999999
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9425
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.56243
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (Min),A,2.5
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (Max),A,2.62
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,feeder,10.0,L1 Current (RMS),A,2.5
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.16
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.2
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.27
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.3
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.28
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Current (Max),A,59.5
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Min),A,84.5
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Current (Max),A,84.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Current (Max),A,48.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.31
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.99081
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98227
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97742
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Min),A,34.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Current (Max),A,34.75
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L3 Current (RMS),A,34.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L2 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Current (Max),A,39.88
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.19
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,62.13
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,20.44
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04149
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13066
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0475
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-31.31
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-93.94
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7809699999999999
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.77053
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,-0.05611
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L2 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,20.0,L1 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9429
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9584
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99814
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (Min),A,18.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (Max),A,16.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L2 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,feeder,10.0,L1 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (Max),V,238.42
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.23
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Min),A,65.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Current (Max),A,65.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,65.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Current (Max),A,61.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Min),A,73.5
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Current (Max),A,74.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,73.88
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,8.81
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98959
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L3 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Min),A,40.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Current (Max),A,40.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,,L1 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-91.56
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-61.69
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15342999999999998
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08797
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07737999999999999
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-53.94
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.7752
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8906200000000001
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5071
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,20.0,L1 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.37
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,21.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76251
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93921
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.7987
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L2 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (Min),A,4.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (Max),A,4.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,feeder,10.0,L1 Current (RMS),A,4.5
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (Max),V,240.19
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (Max),V,238.88
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.88
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.44
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.48
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.45
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Current (Max),A,40.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Min),A,66.88
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Current (Max),A,67.75
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,67.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Current (Max),A,55.38
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,55.25
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.63
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,0.38
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97736
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97299
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99496
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L3 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Min),A,32.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Min),A,53.12
