Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Current (Max),A,53.25
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,,L1 Current (RMS),A,53.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-58.37
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-70.94
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14687
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14748
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01784
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-47.69
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98914
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8656
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.5596899999999999
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L3 Current (RMS),A,51.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,20.0,L1 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-38.94
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,26.19
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6755899999999999
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.94788
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8317200000000001
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (Min),A,5.75
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.56
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.19
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.17
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Min),V,236.8
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (Max),V,236.84
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.81
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Min),A,86.38
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Current (Max),A,73.5
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,72.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Min),A,69.88
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Current (Max),A,70.25
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,70.12
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 08:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,3.62
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98389
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97656
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97717
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L3 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L2 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,,L1 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,109.44
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.44
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-33.69
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0631
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16524
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17928
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95526
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96634
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87115
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L3 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (Min),A,34.75
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L2 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (Min),A,28.12
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (Max),A,28.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,20.0,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7691
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97629
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88269
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (Min),A,4.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (Max),A,4.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,feeder,10.0,L1 Current (RMS),A,4.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Min),V,239.59
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Min),V,238.41
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (Max),V,238.44
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.42
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.23
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.23
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Min),A,63.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Current (Max),A,63.5
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,63.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Current (Max),A,93.75
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,93.62
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98981
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.99286
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L3 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Min),A,49.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L2 Current (RMS),A,49.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Min),A,49.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Current (Max),A,49.75
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,,L1 Current (RMS),A,49.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-28.81
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,17.44
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,43.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13707
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.44506
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.01897
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.81
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.44
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-37.13
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94653
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99585
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.70718
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (Max),A,87.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L2 Current (RMS),A,87.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,20.0,L1 Current (RMS),A,18.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.12
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93948
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99664
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.90832
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (Min),A,4.88
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.12
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.73
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Min),V,237.91
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (Max),V,238.2
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.09
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,45.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Min),A,71.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Current (Max),A,71.88
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Min),A,190.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Current (Max),A,190.38
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,190.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Min),A,69.25
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Current (Max),A,69.88
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,69.62
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.75
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99066
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Min),A,33.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L3 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L2 Current (RMS),A,35.88
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Min),A,73.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Current (Max),A,73.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,,L1 Current (RMS),A,73.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.5
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,179.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.94
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15914
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.01561
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02748
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.63
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97058
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7236899999999999
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80499
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L3 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L2 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.56
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92416
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98758
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9216
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.08
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.06
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Min),V,237.88
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (Max),V,237.94
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Min),V,236.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (Max),V,236.45
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,236.44
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Current (Max),A,79.62
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,79.5
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Min),A,81.0
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Current (Max),A,82.12
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,81.5
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Min),A,96.25
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Current (Max),A,96.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,96.38
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,0.0
