Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 07:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.69
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98593
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9899
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9823
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L2 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,,L1 Current (RMS),A,50.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-50.81
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-104.37
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12108
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07262
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.09749
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.37
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.93399
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.66903
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91006
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L2 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,20.0,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.5
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,5.06
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8204
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97534
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91693
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (Min),A,5.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.36
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Min),V,238.17
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (Max),V,238.42
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.27
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Min),V,236.75
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.11
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.86
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Min),A,62.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Current (Max),A,63.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,62.88
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Min),A,86.88
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,88.62
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Min),A,86.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Current (Max),A,86.25
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,86.12
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.69
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.94
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.99698
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98526
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.99451
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L3 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Min),A,48.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Current (Max),A,48.25
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L2 Current (RMS),A,48.12
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,,L1 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.44
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.44
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-93.88
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26458000000000004
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30449
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0959
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.19
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-38.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99207
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96976
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.67874
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L3 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (Min),A,44.25
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (Max),A,44.88
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L2 Current (RMS),A,44.75
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,20.0,L1 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77154
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91705
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91775
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L2 Current (RMS),A,11.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.06
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.64
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (Max),V,237.72
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.67
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,29.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Min),A,122.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Current (Max),A,122.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,122.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Min),A,103.75
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Current (Max),A,104.25
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,104.12
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97171
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.99121
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Min),A,40.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,,L1 Current (RMS),A,40.25
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.81
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,0.31
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-116.56
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12074
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.06197
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00932
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.63
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-35.25
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-40.63
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94281
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.7249399999999999
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.66394
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,20.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.81
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8254100000000001
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90311
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94061
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (Min),A,6.25
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.2
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Min),V,239.91
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (Max),V,239.97
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.33
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Min),A,54.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Current (Max),A,54.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Min),A,61.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,61.12
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 07:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96744
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.95169
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Current (Max),A,26.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,,L1 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.94
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-139.94
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05156
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16756
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.026930000000000003
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-40.75
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94391
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5996600000000001
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.6620699999999999
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (Max),A,11.62
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L2 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,20.0,L1 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.06
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-20.06
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91794
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.7709600000000001
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93616
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (Min),A,17.12
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (Max),A,17.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L3 Current (RMS),A,17.25
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.5
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Min),V,241.53
