Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (Max),V,241.53
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.53
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Min),V,240.22
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Min),V,238.91
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (Max),V,238.94
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Min),A,57.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,57.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Min),A,43.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Current (Max),A,43.5
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,43.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Min),A,47.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Current (Max),A,47.5
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,47.38
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.9697
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96512
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97427
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Current (Max),A,20.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L3 Current (RMS),A,19.88
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-150.81
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,33.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-81.37
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.05318
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1422
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12441
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-37.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-48.5
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97574
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.5342
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.57028
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,20.0,L1 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-11.5
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9527
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93524
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91101
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Min),V,241.61
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (Max),V,241.62
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.45
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.28
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Current (Max),A,75.88
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Min),A,45.38
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Current (Max),A,46.12
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,45.62
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Min),A,46.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Current (Max),A,46.25
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,46.12
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.98352
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95346
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.96985
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L3 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L2 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Min),A,25.75
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,,L1 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-81.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-49.44
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-43.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.055220000000000005
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16185
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08077000000000001
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9436
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90176
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L3 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L2 Current (RMS),A,46.38
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (Min),A,34.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (Max),A,34.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,20.0,L1 Current (RMS),A,34.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.37
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.19
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8902899999999999
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92297
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95203
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.62
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (Max),V,241.48
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (Max),V,240.52
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Min),V,238.97
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.33
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Min),A,58.62
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Current (Max),A,60.88
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Min),A,82.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Current (Max),A,82.38
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Min),A,66.25
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,66.38
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97726
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.94528
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97263
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L2 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-18.94
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-98.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13716
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.30019
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13631
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.06
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97903
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96991
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88202
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (Min),A,39.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L3 Current (RMS),A,39.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,20.0,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.81
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.75775
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.88
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.19
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.34
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.28
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Min),A,70.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Min),A,92.12
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Min),A,60.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Current (Max),A,60.5
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,60.12
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95721
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95697
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98886
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Min),A,17.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Current (Max),A,17.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L2 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,,L1 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-45.56
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.06
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-16.07
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13533
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08882000000000001
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.26571
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-13.87
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-26.81
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.37
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94281
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8472
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92807
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.44
