Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.75
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82434
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99054
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95554
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (Min),A,32.62
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (Max),V,241.31
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.92
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.95
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Min),A,50.88
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Min),A,76.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Current (Max),A,76.62
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,76.5
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Min),A,79.38
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Current (Max),A,80.25
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,80.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96112
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.935
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,,L1 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,79.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-121.44
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-0.38
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0627
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08064
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15935
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.06
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-66.88
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-29.5
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96793
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.34486999999999995
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80185
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L3 Current (RMS),A,27.62
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L2 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.94
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.5
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8448200000000001
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.93994
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.25
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.25
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L2 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.28
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.3
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.41
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Min),A,55.88
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Current (Max),A,56.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,56.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Current (Max),A,50.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,49.88
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Current (Max),A,54.38
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 06:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9751
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96228
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L3 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Min),A,47.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Current (Max),A,47.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,,L1 Current (RMS),A,47.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,20.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,111.81
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.26503000000000004
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0305
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18315
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99277
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90918
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.82904
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (Max),A,54.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L3 Current (RMS),A,54.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,20.0,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.81
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88287
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99332
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (Min),A,11.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (Max),A,11.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.12
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L2 Current (RMS),A,13.75
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (Max),V,240.14
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Min),A,85.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Current (Max),A,86.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,86.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Min),A,62.5
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Current (Max),A,62.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,62.62
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Min),A,88.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Current (Max),A,88.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,13.87
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95254
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97635
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98883
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L3 Current (RMS),A,21.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Current (Max),A,32.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L2 Current (RMS),A,31.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,,L1 Current (RMS),A,41.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,2.56
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-62.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-94.56
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22924
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08141
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0923
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-20.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.69
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.99512
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.90842
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91226
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (Max),A,59.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L3 Current (RMS),A,59.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,20.0,L1 Current (RMS),A,31.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.83304
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96243
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96252
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L2 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Min),V,242.2
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (Max),V,242.22
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Min),V,240.78
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Min),A,90.62
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Current (Max),A,91.12
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Min),A,68.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Current (Max),A,68.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,68.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Min),A,75.88
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Current (Max),A,79.75
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,78.5
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,6.31
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95959
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96252
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.99506
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L2 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Min),A,48.38
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Current (Max),A,48.38
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,,L1 Current (RMS),A,48.38
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-38.69
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-117.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-23.25
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17307999999999998
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09126
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.28902
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-28.94
