Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.57
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97974
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.79998
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93881
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L3 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L2 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.12
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.69
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84591
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96378
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9632
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (Min),A,11.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (Max),A,11.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L3 Current (RMS),A,11.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L2 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Min),V,242.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Min),V,241.77
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (Max),V,241.78
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.78
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (Max),V,241.14
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.14
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Current (Max),A,53.88
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Current (Max),A,92.62
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.94693
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.93936
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98013
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Current (Max),A,14.5
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,51.44
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,54.44
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.15195999999999998
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04704
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00835
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.93
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.82
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-25.81
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96594
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.81509
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.84991
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L3 Current (RMS),A,23.12
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (Max),A,16.5
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L2 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-25.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82242
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88031
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Min),V,243.11
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (Max),V,243.28
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (Max),V,241.44
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Min),A,48.62
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,48.88
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Min),A,45.25
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Current (Max),A,45.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,45.38
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Current (Max),A,55.88
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,55.75
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.93838
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93942
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98117
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.62
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,9.37
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07493999999999999
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1089
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17772000000000002
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-27.69
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8833
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8270200000000001
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90079
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (Max),A,17.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L2 Current (RMS),A,17.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.25
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.44
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73165
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89633
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.52
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.34
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.94
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Min),A,46.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,46.75
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Current (Max),A,61.12
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95743
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9599
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97638
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.87
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-33.75
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,62.94
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07732
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07182000000000001
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14659
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8794799999999999
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.8072199999999999
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94101
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.38
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (Min),A,16.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.31
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.32
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81616
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97446
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97205
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L2 Current (RMS),A,19.25
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Min),V,241.09
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (Max),V,241.11
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.61
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Min),A,38.75
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Current (Max),A,39.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Current (Max),A,59.12
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Min),A,66.38
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Current (Max),A,66.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,66.5
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 05:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.95489
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98218
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97925
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Current (Max),A,39.5
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,15.31
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,113.69
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
