Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0753
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.15065
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02705
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.31
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-36.56
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83767
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94983
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.73816
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (Min),A,13.62
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (Min),A,19.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (Max),A,19.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,20.0,L1 Current (RMS),A,19.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.63
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.81
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74762
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.85254
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97455
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Min),V,241.56
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (Max),V,240.06
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (Max),V,240.02
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Min),A,71.62
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Current (Max),A,71.62
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,71.62
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Min),A,49.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Current (Max),A,49.88
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,49.75
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.94
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.94623
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.93414
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97833
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L3 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L2 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-98.81
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-89.31
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.12682000000000002
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07268
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.00804
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-13.69
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-30.63
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89276
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95068
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.80261
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (Max),A,14.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,20.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.63
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-31.37
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-14.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.71713
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79171
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.92923
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L2 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.88
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.88
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.88
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Min),V,240.42
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Min),V,240.44
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (Max),V,240.55
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,36.5
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Current (Max),A,49.25
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,49.12
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-10.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.37
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.93762
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.95801
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98206
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Min),A,24.5
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-82.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09557
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14238
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.049760000000000006
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.37
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9061
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97314
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8393200000000001
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L3 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L2 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (Min),A,19.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (Max),A,19.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,20.0,L1 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-36.81
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-30.5
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73495
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.79886
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96039
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.75
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (Max),A,7.88
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L2 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.55
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (Max),V,240.75
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,38.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Min),A,60.5
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Min),A,49.25
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Current (Max),A,49.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,49.38
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96167
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95581
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98178
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Min),A,15.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L3 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-33.56
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.62
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,74.69
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00395
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.14945999999999998
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16625
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8529899999999999
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96579
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8688899999999999
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (Min),A,19.12
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,20.0,L1 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.31
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-28.38
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.77896
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.81405
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96475
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (Max),A,7.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L2 Current (RMS),A,7.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (Min),A,6.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (Max),A,6.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,feeder,10.0,L1 Current (RMS),A,6.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Min),V,240.05
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (Max),V,240.08
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.06
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Min),A,53.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Current (Max),A,53.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,53.75
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
