Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96466
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.94937
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98148
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L3 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-54.13
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,128.43
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09593
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.04552
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08046
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.19
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.31
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.85867
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96439
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8834200000000001
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L2 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-39.75
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7095
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.87408
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97354
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L2 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (Max),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,feeder,10.0,L1 Current (RMS),A,6.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Min),V,239.89
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (Max),V,239.61
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Min),A,37.12
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,37.25
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Min),A,53.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,53.5
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Min),A,51.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96573
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96616
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.9801
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Current (Max),A,18.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-49.88
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-54.25
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.02556
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.09609
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.11232
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.88
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8829299999999999
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95547
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85141
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,20.0,L1 Current (RMS),A,19.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,10.31
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88125
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.918
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (Min),A,11.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Min),V,242.59
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.61
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.7
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Min),A,43.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,43.5
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Min),A,50.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Current (Max),A,50.12
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 04:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.94586
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.94812
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97485
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-168.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-106.37
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-7.31
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03438
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05238
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.16918
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-27.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.19
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8299799999999999
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96155
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89361
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.88
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.75
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.19
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82116
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90481
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99579
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L3 Current (RMS),A,11.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L2 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (Max),A,15.38
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,feeder,10.0,L1 Current (RMS),A,15.38
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Current (Max),A,42.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,37.75
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Current (Max),A,54.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Min),A,60.12
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Current (Max),A,60.25
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,60.25
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96072
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.94672
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97595
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L2 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,34.44
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-16.56
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,66.38
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00954
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0548
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.02107
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8667299999999999
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96658
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92944
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-31.31
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-10.06
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.7785
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90161
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94006
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (Min),A,5.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (Max),A,5.5
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,feeder,10.0,L1 Current (RMS),A,5.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.3
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (Max),V,240.61
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
