Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Min),A,54.12
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Current (Max),A,54.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,54.25
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Min),A,54.75
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Current (Max),A,56.88
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95602
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96622
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.44
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-56.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-169.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.00618
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12184
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05611
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-24.81
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.75
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83145
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96585
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87475
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (Min),A,22.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,20.0,L1 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-46.44
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.62979
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.86679
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95804
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (Min),A,5.5
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (Max),A,5.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,feeder,10.0,L1 Current (RMS),A,5.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Min),V,242.14
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (Max),V,242.19
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.17
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.19
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Min),A,35.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Current (Max),A,35.5
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,35.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Current (Max),A,55.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,55.62
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Current (Max),A,51.38
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.75
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96777
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95792
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Current (Max),A,26.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L2 Current (RMS),A,26.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,44.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13410999999999998
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.21526
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.1104
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-20.18
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88336
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97156
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89374
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-47.56
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,21.31
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.6117199999999999
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8974
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.91919
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Active Power,kW,1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.75
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Min),V,240.09
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (Max),V,240.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Min),A,35.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Current (Max),A,35.38
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,35.25
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,57.88
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.56
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95151
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.95413
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Min),A,14.5
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Current (Max),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L3 Current (RMS),A,14.5
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Min),A,26.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,130.56
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,29.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,26.19
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.0901
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10176
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07982
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.38
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.44
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86911
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96838
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8579700000000001
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (Max),A,12.38
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L2 Current (RMS),A,22.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.87
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,16.19
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73535
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.83044
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94629
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (Min),A,8.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L2 Current (RMS),A,8.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.58
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.58
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.86
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.88
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Current (Max),A,56.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,56.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Min),A,52.12
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Current (Max),A,52.38
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,52.25
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-9.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95419
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96881
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.96741
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L3 Current (RMS),A,14.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L2 Current (RMS),A,26.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,,L1 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-95.38
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,82.81
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-45.5
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.03005
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.04057
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20061
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.44
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90826
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86349
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (Min),A,12.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L3 Current (RMS),A,12.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,20.0,L1 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-25.06
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,34.56
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.84411
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8370299999999999
