Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.77661
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (Max),A,8.88
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.61
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.64
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (Max),V,240.89
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.72
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.78
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Min),A,36.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,56.75
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Min),A,51.25
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,51.38
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 03:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97082
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96106
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Min),A,18.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L3 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L2 Current (RMS),A,25.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,,L1 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-103.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,96.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03536
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.055220000000000005
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13105999999999998
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.81
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.06
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89331
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96948
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8848600000000001
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.38
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (Max),A,12.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (Min),A,23.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (Max),A,23.12
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,20.0,L1 Current (RMS),A,23.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-17.31
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.81
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8933399999999999
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8856200000000001
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96323
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L3 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (Max),V,240.42
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.41
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Min),A,41.38
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Min),A,52.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95599
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96344
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98297
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Min),A,14.62
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Current (Max),A,14.75
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Min),A,25.88
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Current (Max),A,26.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L2 Current (RMS),A,26.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,,L1 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,104.56
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-101.06
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-55.75
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.01921
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02248
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.092
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.56
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8680399999999999
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97028
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90396
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.19
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,22.56
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8649899999999999
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8451200000000001
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.88861
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.16
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.2
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Min),V,240.41
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.27
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Min),A,37.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Current (Max),A,37.62
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.19
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.69
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96805
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96753
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97507
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Min),A,15.5
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,,L1 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,10.94
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-44.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,92.94
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09728
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12639
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06343
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-29.81
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.63
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.79843
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97308
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91073
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,7.87
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8204600000000001
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8563799999999999
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96924
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L3 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (Min),A,7.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (Max),A,8.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L2 Current (RMS),A,8.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Min),V,241.86
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Min),V,239.84
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (Max),V,239.67
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Min),A,36.5
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Current (Max),A,36.75
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Min),A,58.38
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Current (Max),A,58.38
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,58.38
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Min),A,54.88
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95782
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97873
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Min),A,38.88
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Current (Max),A,38.88
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L2 Current (RMS),A,38.88
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-112.44
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-47.31
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,68.18
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,-0.01335
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.17363
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13317
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-25.88
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.83239
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96835
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8855299999999999
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Active Power,kW,2.0
