Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L3 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L2 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-29.25
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,27.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80133
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90924
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.85815
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L3 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (Min),A,8.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L2 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.17
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Min),V,240.27
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Current (Max),A,37.25
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,37.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Min),A,70.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Current (Max),A,70.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,70.62
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Min),A,53.12
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Current (Max),A,53.38
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,53.25
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97006
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.965
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98337
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L3 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-140.56
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-29.62
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,36.63
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07512
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.13652
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20171
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86767
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95026
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90301
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.82095
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92016
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98935
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L3 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (Min),A,12.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (Max),A,12.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,feeder,10.0,L1 Current (RMS),A,12.25
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Min),V,242.08
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Min),A,40.88
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Current (Max),A,41.12
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,41.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Min),A,57.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Current (Max),A,57.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Min),A,60.62
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Current (Max),A,60.62
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,60.62
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.93243
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.96573
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98236
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Current (Min),A,15.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Current (Max),A,15.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L3 Current (RMS),A,15.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L2 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Current (Min),A,25.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-22.44
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-141.69
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10738
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08876
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.01823
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90127
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91348
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,20.0,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,26.94
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.73101
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9176
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.8580899999999999
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.25
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Min),V,240.25
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Min),V,240.11
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.14
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Min),A,59.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Current (Max),A,59.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,59.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Min),A,56.5
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 02:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.38
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96222
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98154
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L3 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-19.44
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.10512
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16014
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18813
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.5
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.69
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.90155
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93262
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (Min),A,12.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (Max),A,13.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L3 Current (RMS),A,12.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L2 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (Min),A,26.25
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (Max),A,26.38
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,20.0,L1 Current (RMS),A,26.25
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-33.19
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.69
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.76043
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90054
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97275
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (Min),A,9.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (Max),A,9.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L3 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (Min),A,7.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,feeder,10.0,L1 Current (RMS),A,7.12
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Min),V,242.52
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (Max),V,242.53
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Min),V,240.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (Max),V,240.77
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Min),V,240.8
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (Max),V,240.8
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Min),A,46.38
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Current (Max),A,46.62
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Min),A,58.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Current (Max),A,59.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,58.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Min),A,57.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Current (Max),A,57.88
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,57.75
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.37
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.56
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.95724
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97424
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Min),A,26.38
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L2 Current (RMS),A,26.38
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,11.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-104.19
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-139.19
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.08064
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.11403
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06617999999999999
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
