Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.37
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91907
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9682
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8949600000000001
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (Max),A,23.88
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L2 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-32.69
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.81
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78415
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.88986
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96707
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (Max),A,10.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L3 Current (RMS),A,10.62
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (Min),A,8.88
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L2 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (Max),A,6.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,feeder,10.0,L1 Current (RMS),A,6.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (Max),V,241.98
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (Max),V,240.16
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (Max),V,240.2
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Min),A,39.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Current (Max),A,39.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Min),A,58.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Current (Max),A,58.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,58.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Min),A,55.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Current (Max),A,55.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-9.13
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.9472
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.9458
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97519
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Min),A,15.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L3 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,,L1 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,23.62
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,143.69
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,14.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.00414
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,-0.08577
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19387
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,4.31
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.86911
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97024
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88525
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.12
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L2 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,20.0,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-30.31
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-13.19
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.78573
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91843
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96612
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L3 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L2 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (Min),A,7.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Min),V,242.03
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (Max),V,242.11
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Min),V,240.33
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Min),A,59.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Current (Max),A,59.88
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,59.75
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Min),A,55.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Current (Max),A,55.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,55.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.96594
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.95367
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97641
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Current (Max),A,25.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-69.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-71.5
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.14247
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10939000000000004
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15795
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.44
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8927
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96417
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89056
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,20.0,L1 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-35.13
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74478
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91638
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95142
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (Min),A,10.12
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L2 Current (RMS),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.62
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Min),V,241.81
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (Max),V,242.08
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (Max),V,240.25
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (Max),V,240.33
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Min),A,58.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Current (Max),A,58.88
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,58.75
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.06
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96796
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.93329
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97488
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Current (Max),A,27.25
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L2 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,,L1 Current (RMS),A,25.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,9.56
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-40.31
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.09578
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07326
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06035
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-16.75
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.63
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.88351
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94446
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.90985
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (Min),A,14.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (Max),A,14.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L3 Current (RMS),A,14.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (Min),A,19.88
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (Max),A,20.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L2 Current (RMS),A,20.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (Max),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,20.0,L1 Current (RMS),A,24.88
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8204299999999999
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90317
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (Min),A,10.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (Max),A,10.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L3 Current (RMS),A,10.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (Min),A,10.38
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (Max),A,10.62
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L2 Current (RMS),A,10.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Min),V,241.47
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (Max),V,239.89
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Min),V,239.69
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (Max),V,239.77
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Current (Max),A,40.62
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Current (Max),A,57.25
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,57.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Min),A,57.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Current (Max),A,57.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,57.12
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.69
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.44
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.75
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97372
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.98254
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-07 01:00:00+00:00,feeder,,N Current (RMS),A,0.0
