Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (Min),A,6.38
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (Max),A,6.62
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,feeder,10.0,L1 Current (RMS),A,6.5
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.94
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Min),V,240.84
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.22
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Min),A,50.62
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Current (Max),A,51.25
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,50.88
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Current (Max),A,52.12
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Min),A,51.12
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Current (Max),A,51.75
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,51.62
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.31
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.19
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96396
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97995
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97958
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Current (Max),A,16.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Min),A,24.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,,L1 Current (RMS),A,24.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,38.87
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,40.13
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.87
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16112
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12355
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15166
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.94
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.94595
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95023
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88779
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,20.0,L1 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.25
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88782
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90408
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94476
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (Min),A,12.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (Max),A,12.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L3 Current (RMS),A,12.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (Min),A,6.88
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (Max),A,7.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,feeder,10.0,L1 Current (RMS),A,7.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.47
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Min),V,241.08
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (Max),V,241.12
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Min),V,239.72
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (Max),V,239.75
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Current (Max),A,48.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Current (Max),A,51.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,51.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.81
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96435
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98032
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97675
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Min),A,16.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Current (Max),A,16.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L3 Current (RMS),A,16.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L2 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,,L1 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,159.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,85.25
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,1.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.014480000000000003
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07646
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.22753
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-26.06
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.81
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.82425
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95239
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.86813
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (Max),A,13.38
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,20.0,L1 Current (RMS),A,20.62
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.12
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81506
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92557
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9906
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (Min),A,12.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (Max),A,12.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L3 Current (RMS),A,12.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,feeder,10.0,L1 Current (RMS),A,15.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Min),V,242.53
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (Max),V,242.59
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (Max),V,241.06
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Min),V,239.52
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (Max),V,239.59
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.55
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Min),A,40.5
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Min),A,50.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Current (Max),A,50.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,50.75
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Min),A,59.88
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Current (Max),A,60.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,60.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9635
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.9671
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.9776
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L3 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Min),A,20.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L2 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,,L1 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-92.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-150.87
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,35.81
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.007640000000000002
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.07347000000000001
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07762000000000001
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.81
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.5
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.87582
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95682
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8685
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (Min),A,13.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (Max),A,13.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L3 Current (RMS),A,13.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (Min),A,22.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (Max),A,22.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L2 Current (RMS),A,22.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (Min),A,21.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,20.0,L1 Current (RMS),A,21.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-34.87
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.74578
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93384
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96048
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (Max),A,11.5
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L3 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L2 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (Min),A,7.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (Max),A,7.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,feeder,10.0,L1 Current (RMS),A,7.25
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Min),V,243.45
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (Max),V,243.55
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Min),V,242.02
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (Max),V,240.67
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Current (Max),A,40.12
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,40.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Min),A,52.38
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Current (Max),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Min),A,51.88
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Current (Max),A,52.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,52.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.96951
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.9787
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L2 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,,L1 Current (RMS),A,23.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,58.69
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,7.13
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,97.38
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.075
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05031
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0342
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.63
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.82
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.25
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92581
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97095
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8858299999999999
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (Min),A,15.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L2 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (Min),A,22.12
