Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,20.0,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.13
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,4.56
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93677
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.92963
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95987
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (Min),A,9.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L2 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (Min),A,7.38
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (Max),A,7.38
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,feeder,10.0,L1 Current (RMS),A,7.38
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Min),V,243.36
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (Max),V,243.45
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Min),V,241.98
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (Max),V,242.16
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Min),V,240.73
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (Max),V,240.91
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Min),A,54.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Min),A,56.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Current (Max),A,56.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,56.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Current (Max),A,52.75
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,52.62
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96103
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97729
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Min),A,16.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Current (Max),A,16.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L3 Current (RMS),A,16.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,,L1 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,43.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,99.19
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1151
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16011
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.06392
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.56
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.56
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92233
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97592
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88571
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (Min),A,16.88
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (Max),A,17.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L3 Current (RMS),A,17.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.75
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.88
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,20.0,L1 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85562
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8654799999999999
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.94684
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (Min),A,13.12
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (Max),A,13.25
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L3 Current (RMS),A,13.25
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (Max),A,9.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L2 Current (RMS),A,9.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (Min),A,7.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (Max),A,7.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,feeder,10.0,L1 Current (RMS),A,7.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.73
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.78
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Min),V,242.27
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (Max),V,241.28
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Min),A,45.88
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Current (Max),A,46.38
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,46.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Current (Max),A,67.88
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,67.75
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Min),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Current (Max),A,52.62
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,52.5
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 23:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.9563
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.96963
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Min),A,15.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Current (Max),A,15.75
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L3 Current (RMS),A,15.75
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Min),A,20.88
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L2 Current (RMS),A,20.88
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,,L1 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,77.69
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-72.31
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-56.19
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03569
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.02593
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07454
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-10.31
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92297
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96378
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8376399999999999
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (Min),A,17.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (Max),A,17.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L3 Current (RMS),A,17.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (Max),A,26.75
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (Min),A,22.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (Max),A,22.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,20.0,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.5
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85541
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8547600000000001
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (Min),A,13.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (Max),A,13.5
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L3 Current (RMS),A,13.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (Min),A,9.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,feeder,10.0,L1 Current (RMS),A,9.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (Max),V,243.31
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (Max),V,242.09
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Min),V,240.89
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Current (Max),A,46.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,45.88
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Min),A,56.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Min),A,53.25
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Current (Max),A,53.5
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,53.38
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-8.06
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.97967
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.96854
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L2 Current (RMS),A,22.38
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,,L1 Current (RMS),A,22.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-87.57
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.06
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-51.06
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.007859999999999999
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12070999999999996
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07948
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-14.63
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.06
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-19.69
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.91342
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96191
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88376
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L3 Current (RMS),A,17.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (Min),A,27.88
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (Max),A,27.88
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L2 Current (RMS),A,27.88
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (Min),A,24.88
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (Max),A,25.12
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,20.0,L1 Current (RMS),A,25.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-22.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.19
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.86865
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.8649600000000001
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96768
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (Max),A,13.75
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L3 Current (RMS),A,13.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L2 Current (RMS),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (Min),A,10.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (Max),A,10.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,feeder,10.0,L1 Current (RMS),A,10.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.94
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.95
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Min),V,243.59
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (Max),V,243.64
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.19
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Min),A,48.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Current (Max),A,48.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,48.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Min),A,59.38
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Current (Max),A,59.38
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,59.38
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Current (Max),A,56.62
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,56.5
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97552
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97745
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97946
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Min),A,21.75
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L3 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,,L1 Current (RMS),A,24.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,22.94
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-24.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,71.06
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1657
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.06407
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0518
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
