Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.56
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98822
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96967
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85806
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (Min),A,56.12
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (Max),A,56.38
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L3 Current (RMS),A,56.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L2 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (Max),A,23.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,20.0,L1 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-19.06
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.88
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85635
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.89465
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96698
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (Min),A,13.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (Max),A,13.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L3 Current (RMS),A,13.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (Min),A,11.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (Max),A,11.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L2 Current (RMS),A,11.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (Min),A,9.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (Max),A,9.75
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,feeder,10.0,L1 Current (RMS),A,9.75
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Min),V,242.94
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.02
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.45
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.55
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.52
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Min),A,90.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Current (Max),A,90.62
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,90.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Min),A,60.75
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Current (Max),A,61.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,60.88
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Min),A,56.25
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Current (Max),A,56.5
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,56.38
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,3.19
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,2.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.98697
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98038
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98413
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Current (Max),A,33.88
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L3 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Min),A,23.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Current (Max),A,25.62
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L2 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,,L1 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-70.31
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,32.87
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-39.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.04039
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26915
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,-0.04375
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.93
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-18.88
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97867
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95636
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89264
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (Min),A,46.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L3 Current (RMS),A,46.62
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,20.0,L1 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.06
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.81875
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93356
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95309
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (Min),A,14.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (Max),A,14.25
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L3 Current (RMS),A,14.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.11
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.16
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Min),V,241.48
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (Max),V,241.52
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Min),A,63.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Current (Max),A,64.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,63.75
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Min),A,61.12
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Current (Max),A,61.38
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,61.25
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.12
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.96899
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98138
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98135
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Current (Max),A,21.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Current (Max),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L2 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Min),A,26.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Current (Max),A,26.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,,L1 Current (RMS),A,26.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,49.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,19.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19548
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16222
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.05248
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.13
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9043
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98087
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93951
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (Max),A,19.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L3 Current (RMS),A,19.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (Min),A,38.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (Max),A,38.38
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L2 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (Min),A,33.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (Max),A,33.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,20.0,L1 Current (RMS),A,33.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-23.38
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8479899999999999
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.93579
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9631
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (Min),A,15.38
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (Max),A,15.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L3 Current (RMS),A,15.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (Max),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L2 Current (RMS),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (Max),V,243.88
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Min),V,242.34
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Min),A,55.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Current (Max),A,55.75
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,55.5
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Min),A,68.12
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Current (Max),A,68.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,68.25
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.88
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.32
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.38
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9881
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98328
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Min),A,23.62
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Current (Max),A,23.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L3 Current (RMS),A,23.62
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Min),A,31.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L2 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Min),A,27.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,173.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-5.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-57.19
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03648
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16448
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17390999999999998
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.19
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.69
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.8980100000000001
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95236
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (Max),A,19.38
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (Min),A,49.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (Max),A,49.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L2 Current (RMS),A,49.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-24.56
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-18.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.85409
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.90369
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96942
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (Min),A,17.62
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (Max),A,17.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L3 Current (RMS),A,17.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (Min),A,12.5
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (Max),A,12.62
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L2 Current (RMS),A,12.62
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (Max),A,9.12
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,feeder,10.0,L1 Current (RMS),A,9.12
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.28
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.38
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.33
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (Max),V,241.7
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Min),V,240.45
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Min),A,59.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Current (Max),A,59.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,59.12
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Min),A,92.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Current (Max),A,92.38
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,92.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Current (Max),A,72.25
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,71.75
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 22:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.88
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97028
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.98322
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98141
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L3 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L2 Current (RMS),A,31.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Min),A,28.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Current (Max),A,28.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,,L1 Current (RMS),A,28.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-105.63
