Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-91.19
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06498999999999999
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12978
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13423
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-19.5
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-7.69
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.06
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.89618
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96445
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94849
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (Max),A,20.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (Min),A,30.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L2 Current (RMS),A,30.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (Min),A,34.88
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (Max),A,35.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,20.0,L1 Current (RMS),A,34.88
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.56
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.37
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.88336
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95999
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99237
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (Min),A,16.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L2 Current (RMS),A,16.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Min),V,240.58
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (Max),V,240.94
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Min),V,239.27
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (Max),V,239.56
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Min),A,57.25
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Current (Max),A,57.38
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,57.25
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Min),A,77.25
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Current (Max),A,77.88
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,77.5
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Min),A,80.75
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Current (Max),A,80.88
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,80.75
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.31
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.97003
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98782
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97833
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Current (Max),A,32.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Min),A,28.62
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Current (Max),A,28.75
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,,L1 Current (RMS),A,28.75
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.06
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-26.94
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.17003
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20269
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.19408
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-15.13
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.92261
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.89743
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (Max),A,20.88
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L3 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (Min),A,37.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (Max),A,37.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L2 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (Min),A,27.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (Max),A,27.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,20.0,L1 Current (RMS),A,27.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.56
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98892
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95749
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98901
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (Min),A,55.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (Max),A,55.25
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L3 Current (RMS),A,55.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (Max),A,15.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L2 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (Min),A,19.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (Max),A,19.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,feeder,10.0,L1 Current (RMS),A,19.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Min),V,242.22
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (Max),V,242.3
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.25
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Min),V,240.77
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (Max),V,240.83
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (Max),V,239.42
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Min),A,97.12
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Current (Max),A,97.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Min),A,84.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Current (Max),A,84.62
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Current (Max),A,74.5
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.44
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.81
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.97647
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98859
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98624
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Min),A,23.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L3 Current (RMS),A,23.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Min),A,33.88
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Current (Max),A,34.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L2 Current (RMS),A,33.88
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Min),A,37.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,,L1 Current (RMS),A,37.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-41.37
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-27.75
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,167.31
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23751
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.08113
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08547
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-13.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98801
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96091
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93402
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L3 Current (RMS),A,50.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (Max),A,33.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L2 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,20.0,L1 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-22.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-8.19
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8728
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95645
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99158
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.88
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L3 Current (RMS),A,19.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (Min),A,16.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (Max),A,16.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L2 Current (RMS),A,16.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Min),V,242.5
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (Max),V,242.55
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (Max),V,241.05
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Min),A,91.38
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Current (Max),A,91.75
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,91.62
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Min),A,83.12
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Current (Max),A,83.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,83.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Current (Max),A,87.25
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,87.12
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97409
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97949
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.98938
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Current (Max),A,22.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Min),A,25.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L2 Current (RMS),A,25.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Current (Max),A,37.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,,L1 Current (RMS),A,36.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-18.44
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,21.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-104.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20513
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.35341
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13054000000000002
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-2.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.31
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9863
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99503
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92453
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (Min),A,49.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (Max),A,50.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L3 Current (RMS),A,50.12
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (Min),A,82.38
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (Max),A,82.75
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L2 Current (RMS),A,82.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (Min),A,32.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,20.0,L1 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-10.56
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.96878
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97827
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99115
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L3 Current (RMS),A,38.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (Max),A,25.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,feeder,10.0,L1 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Min),V,241.22
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (Max),V,241.45
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (Max),V,240.17
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Min),V,238.22
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,32.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Min),A,110.38
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Current (Max),A,111.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,110.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Min),A,133.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Current (Max),A,133.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,133.62
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Current (Max),A,86.88
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.44
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
