Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-3.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.9679
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.98221
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.98822
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Min),A,22.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Current (Max),A,22.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L3 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Min),A,27.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Min),A,36.62
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Current (Max),A,36.62
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,,L1 Current (RMS),A,36.62
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,21.44
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,5.94
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-121.19
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.03023
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18929
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07478
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,2.88
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.44
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95908
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98212
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9386
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (Min),A,23.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (Max),A,23.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L3 Current (RMS),A,23.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (Min),A,46.25
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (Max),A,46.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L2 Current (RMS),A,46.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (Min),A,32.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,20.0,L1 Current (RMS),A,32.38
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.69
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.38
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.93579
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99322
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97418
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L3 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (Min),A,45.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (Max),A,45.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L2 Current (RMS),A,45.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (Min),A,9.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (Max),A,10.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,feeder,10.0,L1 Current (RMS),A,9.88
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.05
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Min),V,240.48
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (Max),V,240.53
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Min),V,238.98
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (Max),V,239.02
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,28.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Min),A,74.25
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Current (Max),A,74.38
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,74.25
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Min),A,118.75
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Current (Max),A,119.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,119.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Min),A,78.12
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Current (Max),A,78.62
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,78.38
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-7.56
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-9.19
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.81
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95941
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.9649
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98105
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Min),A,21.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Current (Max),A,21.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L3 Current (RMS),A,21.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L2 Current (RMS),A,24.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,,L1 Current (RMS),A,29.38
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-35.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,11.63
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-24.31
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16355999999999998
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.18712
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.27507
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-3.56
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-8.5
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98639
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97794
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.97253
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (Min),A,41.25
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (Max),A,41.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L3 Current (RMS),A,41.5
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (Max),A,44.38
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L2 Current (RMS),A,44.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (Max),A,55.12
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,20.0,L1 Current (RMS),A,54.88
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-15.37
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,6.56
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95041
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.91376
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97504
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L3 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (Min),A,14.25
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (Max),A,14.38
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L2 Current (RMS),A,14.25
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (Min),A,10.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (Max),A,10.88
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,feeder,10.0,L1 Current (RMS),A,10.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Min),V,241.59
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (Max),V,241.61
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (Max),V,240.59
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Min),V,238.66
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (Max),V,238.67
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Min),A,92.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Current (Max),A,93.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,92.88
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Min),A,81.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Current (Max),A,82.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,81.75
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Min),A,94.38
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Current (Max),A,94.62
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,94.5
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 21:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.19
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97348
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97644
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.98093
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L3 Current (RMS),A,22.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L2 Current (RMS),A,25.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Current (Max),A,30.25
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,29.94
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.44
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-26.44
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16204000000000002
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10555
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.15056
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.25
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97491
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96841
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.96103
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (Min),A,35.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (Max),A,36.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L3 Current (RMS),A,35.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (Max),A,32.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (Min),A,50.25
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (Max),A,50.5
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,20.0,L1 Current (RMS),A,50.38
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-20.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.56
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.87039
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95544
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98947
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (Max),A,19.12
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (Min),A,20.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L2 Current (RMS),A,20.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (Min),A,14.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.02
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (Max),V,239.91
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Min),V,237.94
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (Max),V,237.98
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Min),A,76.5
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Current (Max),A,76.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,76.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Min),A,78.62
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Min),A,95.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Current (Max),A,95.25
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,95.12
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.94
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96774
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.96701
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97684
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Current (Max),A,26.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L3 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Min),A,24.62
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L2 Current (RMS),A,24.62
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Min),A,29.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Current (Max),A,29.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,,L1 Current (RMS),A,29.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-9.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,38.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-72.56
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.19127
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1444
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.07756
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97699
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98309
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.9386
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (Min),A,38.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (Max),A,38.25
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L3 Current (RMS),A,38.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (Max),A,45.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L2 Current (RMS),A,45.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (Min),A,35.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (Max),A,35.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,20.0,L1 Current (RMS),A,35.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-10.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,5.62
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95108
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95843
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97351
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (Min),A,28.38
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (Min),A,20.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (Max),A,20.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (Min),A,11.38
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (Max),A,11.38
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,feeder,10.0,L1 Current (RMS),A,11.38
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Min),V,240.7
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (Max),V,241.22
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Min),V,239.5
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (Max),V,240.03
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
