Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Min),V,237.8
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (Max),V,238.23
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.97
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Current (Max),A,93.25
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,93.12
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Min),A,89.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Current (Max),A,90.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,90.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Min),A,75.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Current (Max),A,75.88
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,75.75
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-4.19
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-10.63
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.69
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96625
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.96149
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97647
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Min),A,22.5
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Current (Max),A,25.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,,L1 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-57.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,69.12
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.69
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16439
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.10954
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08986
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-6.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.37
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96603
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96356
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95703
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (Min),A,31.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L2 Current (RMS),A,32.12
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (Min),A,38.62
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (Max),A,38.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,20.0,L1 Current (RMS),A,38.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-7.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98453
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96945
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99481
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (Min),A,47.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (Max),A,47.38
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L3 Current (RMS),A,47.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (Max),A,22.25
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L2 Current (RMS),A,22.12
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (Max),A,21.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,feeder,10.0,L1 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Min),V,240.52
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (Max),V,240.62
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Min),V,239.39
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (Max),V,239.58
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.48
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Min),V,237.56
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (Max),V,237.67
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.61
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Min),A,101.5
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Current (Max),A,102.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,101.75
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Min),A,79.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Current (Max),A,79.38
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,79.12
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Min),A,90.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Current (Max),A,91.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,90.88
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.97513
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97089
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97913
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Current (Max),A,22.62
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Min),A,33.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Current (Max),A,33.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,,L1 Current (RMS),A,33.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-32.19
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-1.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-76.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.07616
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16667
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10689
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.87
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-0.56
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-10.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97076
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96701
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94623
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (Min),A,34.62
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (Max),A,35.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L3 Current (RMS),A,35.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (Min),A,30.12
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L2 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (Min),A,36.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-17.44
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-5.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8945
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98431
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96991
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (Min),A,17.75
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (Max),A,18.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (Min),A,32.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (Max),A,32.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L2 Current (RMS),A,32.62
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (Min),A,9.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (Max),A,9.62
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,feeder,10.0,L1 Current (RMS),A,9.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Min),V,240.39
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (Max),V,240.47
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Min),V,239.3
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (Max),V,239.36
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Min),V,237.34
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.36
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Min),A,74.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Current (Max),A,75.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Min),A,88.12
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Current (Max),A,88.25
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,88.12
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Min),A,78.5
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Current (Max),A,78.88
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,78.75
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.12
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.97559
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97861
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97906
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Active Power,kW,11.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L3 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Min),A,25.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Current (Max),A,25.75
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L2 Current (RMS),A,25.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Min),A,45.12
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Current (Max),A,45.25
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,,L1 Current (RMS),A,45.25
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-40.69
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-36.13
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-1.75
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.25338
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.0692
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.20272
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.75
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.81
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98395
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96515
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92743
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (Min),A,43.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (Max),A,43.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L3 Current (RMS),A,43.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L2 Current (RMS),A,40.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (Min),A,36.12
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (Max),A,36.25
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,20.0,L1 Current (RMS),A,36.25
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-14.13
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-3.75
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94513
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98264
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99356
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (Max),A,28.5
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L3 Current (RMS),A,28.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,feeder,10.0,L1 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Min),V,240.95
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (Max),V,240.97
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Min),V,239.7
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Min),V,237.86
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (Max),V,237.91
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Min),A,93.5
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Current (Max),A,93.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,93.5
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Min),A,87.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Current (Max),A,93.62
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Min),A,100.88
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Current (Max),A,101.12
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,100.88
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.06
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.12
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.97259
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.99106
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98724
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Current (Max),A,21.38
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L3 Current (RMS),A,21.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Current (Max),A,36.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L2 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Current (Max),A,38.62
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,,L1 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-0.44
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-44.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23467
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23528
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12483
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.87
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.94
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97882
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.94171
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91781
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (Min),A,39.88
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L3 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (Min),A,33.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (Max),A,33.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L2 Current (RMS),A,33.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (Min),A,35.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (Max),A,35.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,20.0,L1 Current (RMS),A,35.62
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-12.56
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.69
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.62
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
