Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95215
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.99203
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99652
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (Min),A,25.38
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L3 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (Max),A,33.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L2 Current (RMS),A,32.88
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (Min),A,27.62
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (Max),A,27.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,feeder,10.0,L1 Current (RMS),A,27.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (Max),V,240.23
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.12
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Min),V,238.88
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (Max),V,239.09
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.94
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Min),V,237.36
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (Max),V,237.53
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.41
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,23.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Min),A,86.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Current (Max),A,86.62
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,86.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Min),A,102.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Current (Max),A,102.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,102.25
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Current (Max),A,100.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,100.75
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 20:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,2.69
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.88
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.06
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97952
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97806
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Min),A,22.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Current (Max),A,22.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L3 Current (RMS),A,22.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Min),A,21.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Current (Max),A,21.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L2 Current (RMS),A,21.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Current (Max),A,31.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,,L1 Current (RMS),A,31.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,6.06
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,37.69
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,27.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.22661
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.26183
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14852
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.19
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-9.87
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.06
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97803
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95477
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93777
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L3 Current (RMS),A,37.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (Min),A,39.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (Min),A,43.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (Max),A,43.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,20.0,L1 Current (RMS),A,43.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-21.69
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.19
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8695
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9913
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99603
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (Max),A,15.88
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L3 Current (RMS),A,15.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (Min),A,26.75
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (Max),A,27.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L2 Current (RMS),A,27.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,feeder,10.0,L1 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Min),V,240.06
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (Max),V,240.44
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Min),V,238.81
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Min),V,237.22
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (Max),V,237.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.31
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,21.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,26.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,74.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Min),A,88.25
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Current (Max),A,88.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,88.38
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Min),A,112.62
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Current (Max),A,113.12
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,112.75
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-8.43
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.98636
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.9664
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.97421
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Min),A,28.88
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Current (Max),A,29.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L2 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,,L1 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-75.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-38.94
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.13869
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.25316
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.18001
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.87
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-16.13
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.81
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97751
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.92456
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.95056
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Active Power,kW,10.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (Max),A,42.88
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L3 Current (RMS),A,40.88
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (Min),A,32.75
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (Max),A,33.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L2 Current (RMS),A,33.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (Min),A,44.75
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (Max),A,45.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,20.0,L1 Current (RMS),A,44.88
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-9.94
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,2.31
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.95926
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98401
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99026
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (Min),A,24.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (Max),A,24.75
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L3 Current (RMS),A,24.5
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,feeder,10.0,L1 Current (RMS),A,15.25
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Min),V,239.03
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (Max),V,239.05
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.03
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Min),V,238.08
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (Max),V,238.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.11
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Min),V,236.41
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (Max),V,236.44
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,236.42
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Current (Max),A,96.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,94.25
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Min),A,77.12
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Current (Max),A,77.38
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,77.25
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Min),A,88.62
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Current (Max),A,88.88
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,88.75
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.96213
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.97089
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.98486
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Min),A,19.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Current (Max),A,19.25
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L3 Current (RMS),A,19.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Min),A,21.25
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Current (Max),A,21.5
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L2 Current (RMS),A,21.5
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Min),A,39.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,,L1 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-56.06
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-15.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-17.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.11983
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.12795
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.08022
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.13
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.25
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.19
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.95981
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.92734
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (Min),A,31.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (Min),A,39.25
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (Max),A,39.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L2 Current (RMS),A,39.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (Min),A,41.62
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (Max),A,41.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,20.0,L1 Current (RMS),A,41.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.06
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94775
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98294
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (Min),A,23.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (Max),A,23.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L3 Current (RMS),A,23.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.5
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,feeder,10.0,L1 Current (RMS),A,14.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Min),V,242.42
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (Max),V,242.45
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.44
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.42
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.5
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.67
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.7
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Min),A,74.12
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Current (Max),A,74.62
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,74.38
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Min),A,84.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Current (Max),A,85.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,84.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Min),A,94.62
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Current (Max),A,94.88
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,94.75
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.9718
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.97885
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97476
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Current (Max),A,20.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L3 Current (RMS),A,20.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Min),A,22.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Min),A,29.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-13.37
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,63.63
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-80.37
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23778
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.05678
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.04097
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-12.37
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-24.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.98874
