Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93079
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.85635
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Active Power,kW,14.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (Min),A,57.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (Max),A,57.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L3 Current (RMS),A,57.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (Max),A,25.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L2 Current (RMS),A,25.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (Max),A,30.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,20.0,L1 Current (RMS),A,30.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-18.25
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.94
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.8797299999999999
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.9624
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.9744
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (Min),A,15.12
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (Max),A,15.25
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L3 Current (RMS),A,15.12
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (Min),A,26.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (Max),A,26.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L2 Current (RMS),A,26.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (Min),A,8.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (Max),A,8.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,feeder,10.0,L1 Current (RMS),A,8.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.83
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Min),V,241.89
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (Max),V,241.89
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.28
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.3
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,15.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Min),A,92.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Current (Max),A,92.5
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,92.38
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Min),A,73.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Current (Max),A,73.75
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,73.62
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Min),A,67.12
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Current (Max),A,67.25
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,67.25
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.62
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95209
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.97147
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97784
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L3 Current (RMS),A,16.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Min),A,23.88
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Current (Max),A,24.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L2 Current (RMS),A,23.88
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Min),A,29.62
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Current (Max),A,32.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,,L1 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-43.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,6.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-34.19
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.20699
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.1588
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.13848
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.63
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-22.94
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.9736
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.93176
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.8694700000000001
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (Min),A,37.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (Max),A,37.38
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L3 Current (RMS),A,37.38
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (Max),A,29.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,20.0,L1 Current (RMS),A,30.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-28.31
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.81
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,3.82
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.80807
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96561
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96521
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Active Power,kW,3.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (Min),A,14.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (Max),A,14.88
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L3 Current (RMS),A,14.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (Min),A,25.12
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (Max),A,9.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.88
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Min),V,242.81
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (Max),V,242.89
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Min),V,241.55
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (Max),V,241.59
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Min),A,67.75
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Current (Max),A,68.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,67.88
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Min),A,78.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Current (Max),A,78.25
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,78.12
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Min),A,67.38
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,68.62
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-2.31
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-11.63
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.96912
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.95612
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.97436
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Min),A,18.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Current (Max),A,21.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L3 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Min),A,21.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L2 Current (RMS),A,22.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-95.12
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,32.43
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.06867999999999999
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.16265
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.12955999999999998
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-8.31
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-15.31
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95956
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.9136
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.87918
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (Max),A,29.62
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L3 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (Min),A,28.25
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (Max),A,28.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L2 Current (RMS),A,28.25
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (Min),A,29.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (Max),A,30.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,20.0,L1 Current (RMS),A,30.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-15.44
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,1.56
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-2.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.92773
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97293
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99515
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (Max),A,24.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L3 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (Min),A,20.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (Max),A,20.62
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L2 Current (RMS),A,20.38
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (Min),A,26.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (Max),A,27.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,feeder,10.0,L1 Current (RMS),A,26.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Min),V,242.97
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (Max),V,243.05
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.97
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (Max),V,242.03
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.98
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.02
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Min),A,71.5
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Current (Max),A,75.62
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Min),A,69.75
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Current (Max),A,70.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,69.88
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Current (Max),A,87.12
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 19:00:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,4.06
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-4.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-3.69
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Power Factor,Unitless,0.96927
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Power Factor,Unitless,0.97461
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Power Factor,Unitless,0.97931
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Min),A,20.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Current (Max),A,20.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L3 Current (RMS),A,20.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Min),A,21.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Current (Max),A,21.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L2 Current (RMS),A,21.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Min),A,30.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Current (Max),A,30.38
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,,L1 Current (RMS),A,30.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,60.56
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-31.56
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.1234
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.20974
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.14820999999999998
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-5.81
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.31
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-15.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96619
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.97098
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93924
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L3 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (Min),A,40.38
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L2 Current (RMS),A,40.5
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (Min),A,41.88
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (Max),A,42.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,20.0,L1 Current (RMS),A,42.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.13
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-5.94
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.94022
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.95975
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.95676
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (Min),A,24.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (Max),A,24.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L3 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (Min),A,18.5
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (Max),A,19.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L2 Current (RMS),A,18.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (Min),A,8.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (Max),A,8.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,feeder,10.0,L1 Current (RMS),A,8.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.64
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.7
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Min),V,241.33
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (Max),V,241.41
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.36
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.02
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.05
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,19.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,18.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Min),A,74.62
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Current (Max),A,74.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,74.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Min),A,80.12
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Current (Max),A,80.38
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,80.25
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Min),A,79.75
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Current (Max),A,80.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,79.88
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:50:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-0.94
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-1.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Power Factor,Unitless,0.96201
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Power Factor,Unitless,0.98874
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Power Factor,Unitless,0.98996
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Min),A,17.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Current (Max),A,17.62
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L3 Current (RMS),A,17.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Min),A,29.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Current (Max),A,29.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L2 Current (RMS),A,29.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Min),A,39.12
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,,L1 Current (RMS),A,39.12
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-23.75
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-11.31
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,75.19
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2323800000000001
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.31746
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.10378
