Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-6.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-14.44
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97671
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98685
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.93909
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Active Power,kW,12.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (Min),A,37.88
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (Max),A,40.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L3 Current (RMS),A,39.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (Min),A,51.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (Max),A,51.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L2 Current (RMS),A,51.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (Min),A,39.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (Max),A,40.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,20.0,L1 Current (RMS),A,39.75
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-13.44
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-2.69
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,1.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.9021
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.98312
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.97342
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (Min),A,17.88
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (Max),A,18.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L3 Current (RMS),A,18.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (Min),A,25.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (Max),A,25.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L2 Current (RMS),A,25.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (Min),A,9.12
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (Max),A,9.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,feeder,10.0,L1 Current (RMS),A,9.25
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Min),V,242.48
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.31
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.34
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.94
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.98
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,17.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Min),A,72.88
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Current (Max),A,75.5
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,74.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Min),A,105.62
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Current (Max),A,106.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,105.88
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Min),A,87.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Current (Max),A,87.88
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,87.38
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:40:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,0.44
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-2.56
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-5.06
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Power Factor,Unitless,0.95544
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Power Factor,Unitless,0.98779
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Power Factor,Unitless,0.97772
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Min),A,16.62
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Current (Max),A,16.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L3 Current (RMS),A,16.62
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Min),A,29.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L2 Current (RMS),A,29.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Min),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-15.07
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-12.19
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,0.88
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.23836
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.39419
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.17055
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.19
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-1.81
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-12.94
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.96536
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.99286
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.94632
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (Min),A,32.38
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (Max),A,32.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L3 Current (RMS),A,32.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (Min),A,79.88
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (Max),A,85.62
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L2 Current (RMS),A,82.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (Min),A,40.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (Max),A,40.88
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,20.0,L1 Current (RMS),A,40.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-11.81
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-6.19
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-0.31
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.91122
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97107
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99707
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (Min),A,18.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (Max),A,18.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L3 Current (RMS),A,18.12
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (Min),A,24.25
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (Max),A,24.62
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L2 Current (RMS),A,24.38
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (Min),A,29.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (Max),A,29.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,feeder,10.0,L1 Current (RMS),A,29.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Min),V,242.78
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (Max),V,242.8
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Min),V,241.2
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (Max),V,241.27
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.66
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.66
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,33.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,24.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Min),A,66.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Current (Max),A,66.88
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,66.88
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Min),A,133.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Current (Max),A,139.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,136.25
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Min),A,100.5
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Current (Max),A,100.75
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,100.62
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:30:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,7.25
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,2.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-6.44
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Reactive Power,kVAR,1.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Power Factor,Unitless,0.95874
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Power Factor,Unitless,0.98968
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Power Factor,Unitless,0.97501
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Min),A,18.62
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Current (Max),A,18.75
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L3 Current (RMS),A,18.62
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Min),A,30.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Current (Max),A,30.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L2 Current (RMS),A,30.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Min),A,31.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Current (Max),A,31.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,,L1 Current (RMS),A,31.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-26.75
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,34.13
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,55.81
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.2665
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.23412
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.0941
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (Max),A,0.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-7.13
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-11.19
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-17.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.97144
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.96518
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.91897
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Active Power,kW,8.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (Min),A,36.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (Max),A,39.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L3 Current (RMS),A,38.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (Min),A,38.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (Max),A,38.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L2 Current (RMS),A,38.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (Max),A,37.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,20.0,L1 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-6.06
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,-4.06
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.98193
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.97311
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.99655
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Active Power,kW,6.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (Min),A,36.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (Max),A,36.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L3 Current (RMS),A,36.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (Min),A,24.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (Max),A,24.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L2 Current (RMS),A,24.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (Min),A,27.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (Max),A,27.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,feeder,10.0,L1 Current (RMS),A,27.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Min),V,242.05
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Min),V,240.98
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Min),V,239.11
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (Max),V,239.11
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.11
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,22.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Min),A,91.25
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Current (Max),A,93.75
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,92.5
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Min),A,93.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Current (Max),A,93.12
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,93.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Min),A,95.25
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Current (Max),A,95.38
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,95.25
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:20:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,1.25
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,0.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-4.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Power Factor,Unitless,0.95102
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Power Factor,Unitless,0.99014
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Power Factor,Unitless,0.97754
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Min),A,18.38
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Current (Max),A,18.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L3 Current (RMS),A,18.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Current (Max),A,30.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L2 Current (RMS),A,30.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Min),A,30.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Current (Max),A,30.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,,L1 Current (RMS),A,30.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Voltage Phase Angle,Degrees,-34.44
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Voltage Phase Angle,Degrees,-7.81
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Voltage Phase Angle,Degrees,-48.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Power Factor,Unitless,0.16660999999999998
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Power Factor,Unitless,0.28862
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Power Factor,Unitless,0.03908
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Active Power,kW,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L3 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L2 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,30.0,L1 Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Voltage Phase Angle,Degrees,-9.56
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Voltage Phase Angle,Degrees,-8.13
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Voltage Phase Angle,Degrees,-21.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Reactive Power,kVAR,-2.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Power Factor,Unitless,0.95172
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Power Factor,Unitless,0.98224
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Power Factor,Unitless,0.88684
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Active Power,kW,13.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Active Power,kW,7.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (Min),A,29.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (Max),A,29.12
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L3 Current (RMS),A,29.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (Min),A,54.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (Max),A,54.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L2 Current (RMS),A,54.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (Min),A,30.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (Max),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,20.0,L1 Current (RMS),A,31.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Voltage Phase Angle,Degrees,-1.56
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Voltage Phase Angle,Degrees,3.25
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Voltage Phase Angle,Degrees,-1.69
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Power Factor,Unitless,0.97971
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Power Factor,Unitless,0.96463
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Power Factor,Unitless,0.96051
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Active Power,kW,9.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Active Power,kW,5.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Active Power,kW,2.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (Min),A,37.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (Max),A,38.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L3 Current (RMS),A,37.88
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (Min),A,21.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (Max),A,22.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L2 Current (RMS),A,21.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (Min),A,8.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (Max),A,8.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,feeder,10.0,L1 Current (RMS),A,8.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.91
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.94
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (Max),V,240.69
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.38
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (Max),V,239.44
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.41
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,20.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,25.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,16.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,N Current (Min),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,N Current (Max),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Min),A,84.88
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Current (Max),A,85.12
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,85.12
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Min),A,106.5
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Current (Max),A,106.75
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,106.62
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Min),A,69.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Current (Max),A,69.38
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,69.25
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:10:00+00:00,ambient,,Temperature,C,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Voltage Phase Angle,Degrees,-0.75
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Voltage Phase Angle,Degrees,-6.31
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage THD,%,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Voltage Phase Angle,Degrees,-0.88
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Reactive Power,kVAR,0.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Power Factor,Unitless,0.95737
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Power Factor,Unitless,0.97064
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L1 Power Factor,Unitless,0.98849
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L3 Active Power,kW,4.0
603909,Grove Estate Steynton,2023-08-08 18:00:00+00:00,feeder,,L2 Active Power,kW,5.0
